ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 00:00,2,0.000,ALERT,212.38,298.47,59.949,1494302403,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,700260.7,700260.7,4866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302405,1955438.00
05/09/2017 00:00,2,0.000,ALERT,211.93,296.66,59.981,1494302403,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,919572.0,919572.0,4844,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302407,1955439.00
05/09/2017 00:00,2,0.000,ALERT,212.61,298.17,59.949,1494302403,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,686530.2,686530.2,4897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302409,1955440.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.47,59.986,1494302403,"201051344000469","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,689553.8,689553.8,4879,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302411,1955441.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.77,59.959,1494302403,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,683465.9,683465.9,4889,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302412,1955442.00
05/09/2017 00:00,2,0.000,ALERT,211.48,296.66,59.981,1494302403,"274151322000052","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,953793.2,953793.2,4850,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302414,1955443.00
05/09/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1494302403,"201051344000585","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,694783.4,694783.4,4891,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302416,1955444.00
05/09/2017 00:00,2,0.000,ALERT,212.16,299.07,59.949,1494302403,"201051344001230","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,688008.6,688008.6,4886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302418,1955445.00
05/09/2017 00:00,2,0.000,ALERT,212.83,299.67,59.949,1494302403,"201051344000582","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,677823.3,677823.3,4881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302420,1955446.00
05/09/2017 00:00,2,0.000,ALERT,211.70,298.77,59.986,1494302403,"201051344000955","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,696461.8,696461.8,4895,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302422,1955447.00
05/09/2017 00:00,2,0.000,ALERT,211.93,296.96,59.933,1494302403,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,780140.3,780140.3,5002,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302423,1955448.00
05/09/2017 00:00,2,0.000,ALERT,211.70,298.77,59.938,1494302403,"201051344000579","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,707240.4,707240.4,4879,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302425,1955449.00
05/09/2017 00:00,2,0.000,ALERT,212.16,299.67,59.933,1494302403,"201051344000890","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,690333.9,690333.9,4892,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302427,1955450.00
05/09/2017 00:00,2,0.000,ALERT,212.38,298.77,59.944,1494302403,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,693153.3,693153.3,4884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302429,1955451.00
05/09/2017 00:00,2,0.000,ALERT,212.38,298.17,59.944,1494302403,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,646503.1,646503.1,4909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302430,1955452.00
05/09/2017 00:00,2,0.000,ALERT,211.70,297.57,59.933,1494302403,"274151322000083","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,944151.6,944151.6,4856,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302432,1955453.00
05/09/2017 00:00,2,0.000,ALERT,212.38,297.26,59.933,1494302403,"274151322000076","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1006589.1,1006589.1,4848,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302434,1955454.00
05/09/2017 00:00,2,0.000,ALERT,211.93,299.07,59.944,1494302403,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,688082.3,688082.3,4886,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302436,1955455.00
05/09/2017 00:00,2,0.000,ALERT,211.70,298.17,59.933,1494302403,"274151322000095","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,996864.8,996864.8,4851,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302438,1955456.00
05/09/2017 00:00,2,0.000,ALERT,211.70,298.47,59.949,1494302403,"201051344000988","219011344069620",0.00,3.70,0,294.56,300.87,0.0,0.0,0.000,621237.1,621237.1,4902,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302440,1955457.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.17,59.944,1494302403,"201051344001025","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,692454.2,692454.2,4893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302441,1955458.00
05/09/2017 00:00,2,0.000,ALERT,211.93,298.47,59.944,1494302403,"201051344000458","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,700228.8,700228.8,4872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302443,1955459.00
05/09/2017 00:00,2,0.000,ALERT,212.38,298.17,59.944,1494302403,"201051344000853","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,700809.7,700809.7,4873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302445,1955460.00
05/09/2017 00:00,2,0.000,ALERT,212.61,299.07,59.949,1494302403,"201051344000685","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,693297.9,693297.9,4896,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302447,1955461.00
05/09/2017 00:00,2,0.000,ALERT,212.61,298.77,59.922,1494302403,"201051344000917","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,689944.3,689944.3,4884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302449,1955462.00
05/09/2017 00:00,2,0.000,ALERT,212.38,299.37,59.986,1494302403,"201051344001145","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,697837.8,697837.8,4873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302450,1955463.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.17,59.975,1494302403,"201051344000651","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,686276.5,686276.5,4893,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302452,1955464.00
05/09/2017 00:00,2,0.000,ALERT,211.48,296.66,59.959,1494302403,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,905063.9,905063.9,4855,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302454,1955465.00
05/09/2017 00:00,2,0.000,ALERT,212.38,296.66,59.986,1494302403,"274151322000068","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,780304.3,780304.3,5028,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302456,1955466.00
05/09/2017 00:00,2,0.000,ALERT,211.93,299.07,59.965,1494302403,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,681861.2,681861.2,4882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302457,1955467.00
05/09/2017 00:00,2,0.000,ALERT,211.70,299.37,60.002,1494302403,"201051344000594","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,702371.8,702371.8,4883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302459,1955468.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.47,59.959,1494302403,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,690869.5,690869.5,4900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302461,1955469.00
05/09/2017 00:00,2,0.000,ALERT,211.48,297.26,59.965,1494302403,"274151322000054","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,922860.9,922860.9,4847,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302463,1955470.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.17,59.954,1494302403,"201051344000867","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,686983.7,686983.7,4899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302465,1955471.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.77,59.965,1494302403,"201051344001093","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,689667.8,689667.8,4892,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302466,1955472.00
05/09/2017 00:00,2,0.000,ALERT,211.93,298.77,59.965,1494302403,"201051344000900","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,708472.8,708472.8,4875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302468,1955473.00
05/09/2017 00:00,2,0.000,ALERT,212.16,298.17,59.965,1494302403,"201051344000648","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,697599.2,697599.2,4877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302470,1955474.00
05/09/2017 00:00,2,0.000,ALERT,211.93,299.07,59.959,1494302403,"201051344000569","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,710777.5,710777.5,4863,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302472,1955475.00
05/09/2017 00:00,2,0.000,ALERT,211.93,299.07,59.975,1494302403,"201051344000983","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,701208.1,701208.1,4876,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302474,1955476.00
05/09/2017 00:00,2,0.000,ALERT,211.93,298.47,59.933,1494302403,"201051344001158","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,686670.2,686670.2,4884,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302475,1955477.00
05/09/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1494302403,"201051344000576","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,701384.7,701384.7,4871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494302477,1955478.00
05/09/2017 00:00,2,0.000,ALERT,211.93,296.66,59.928,1494302403,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,895340.3,895340.3,4939,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494302479,1955479.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.07,59.975,1494303303,"201051344000645","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,700260.7,700260.7,4868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303305,1955480.00
05/09/2017 00:15,2,0.000,ALERT,212.38,297.57,59.981,1494303303,"274151322000085","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,919572.0,919572.0,4846,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303307,1955481.00
05/09/2017 00:15,2,0.000,ALERT,213.06,298.77,59.981,1494303303,"201051344000633","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,686530.2,686530.2,4899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303309,1955482.00
05/09/2017 00:15,2,0.000,ALERT,212.61,298.77,60.007,1494303303,"201051344000469","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,689553.8,689553.8,4881,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303311,1955483.00
05/09/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1494303303,"201051344000646","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,683465.9,683465.9,4891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303312,1955484.00
05/09/2017 00:15,2,0.000,ALERT,211.93,297.87,60.002,1494303303,"274151322000052","219011344069620",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,953793.2,953793.2,4852,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303314,1955485.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1494303303,"201051344000585","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,694783.4,694783.4,4893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303316,1955486.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.67,59.970,1494303303,"201051344001230","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,688008.6,688008.6,4888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303318,1955487.00
05/09/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1494303303,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,677823.3,677823.3,4883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303319,1955488.00
05/09/2017 00:15,2,0.000,ALERT,212.61,299.97,59.965,1494303303,"201051344000955","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,696461.8,696461.8,4897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303321,1955489.00
05/09/2017 00:15,2,0.000,ALERT,212.16,297.26,59.938,1494303303,"274151322000094","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,780140.3,780140.3,5004,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303323,1955490.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.67,59.965,1494303303,"201051344000579","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,707240.4,707240.4,4881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303325,1955491.00
05/09/2017 00:15,2,0.000,ALERT,212.61,299.97,59.965,1494303303,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,690333.9,690333.9,4894,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303327,1955492.00
05/09/2017 00:15,2,0.000,ALERT,213.06,299.67,60.007,1494303303,"201051344000438","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,693153.3,693153.3,4886,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303328,1955493.00
05/09/2017 00:15,2,0.000,ALERT,213.06,299.37,59.954,1494303303,"201051344000417","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,646503.1,646503.1,4911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303330,1955494.00
05/09/2017 00:15,2,0.000,ALERT,212.16,298.47,59.991,1494303303,"274151322000083","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,944151.6,944151.6,4858,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303332,1955495.00
05/09/2017 00:15,2,0.000,ALERT,212.83,298.47,59.965,1494303303,"274151322000076","219011344069620",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,1006589.1,1006589.1,4850,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303334,1955496.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.97,59.965,1494303303,"201051344000868","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,688082.3,688082.3,4888,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303336,1955497.00
05/09/2017 00:15,2,0.000,ALERT,212.16,298.77,59.959,1494303303,"274151322000095","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,996864.8,996864.8,4853,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303338,1955498.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.37,59.959,1494303303,"201051344000988","219011344069620",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,621237.1,621237.1,4904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303339,1955499.00
05/09/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1494303303,"201051344001025","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,692454.2,692454.2,4895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303341,1955500.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.07,60.018,1494303303,"201051344000458","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,700228.8,700228.8,4874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303343,1955501.00
05/09/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1494303303,"201051344000853","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,700809.7,700809.7,4875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303345,1955502.00
05/09/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1494303303,"201051344000685","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,693297.9,693297.9,4898,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303346,1955503.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.07,59.970,1494303303,"201051344000917","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,689944.3,689944.3,4886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303348,1955504.00
05/09/2017 00:15,2,0.000,ALERT,213.06,299.97,59.975,1494303303,"201051344001145","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,697837.8,697837.8,4875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303350,1955505.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.07,59.970,1494303303,"201051344000651","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,686276.5,686276.5,4895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303352,1955506.00
05/09/2017 00:15,2,0.000,ALERT,211.70,297.57,59.970,1494303303,"274151322000088","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,905063.9,905063.9,4857,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303354,1955507.00
05/09/2017 00:15,2,0.000,ALERT,212.83,297.57,59.965,1494303303,"274151322000068","219011344069620",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,780304.3,780304.3,5030,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303355,1955508.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.67,59.981,1494303303,"201051344001135","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,681861.2,681861.2,4884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303357,1955509.00
05/09/2017 00:15,2,0.000,ALERT,212.16,299.37,59.970,1494303303,"201051344000594","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,702371.8,702371.8,4885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303359,1955510.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.37,60.018,1494303303,"201051344001203","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,690869.5,690869.5,4902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303361,1955511.00
05/09/2017 00:15,2,0.000,ALERT,211.93,297.87,59.944,1494303303,"274151322000054","219011344069620",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,922860.9,922860.9,4849,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303362,1955512.00
05/09/2017 00:15,2,0.000,ALERT,212.61,298.77,59.981,1494303303,"201051344000867","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,686983.7,686983.7,4901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303364,1955513.00
05/09/2017 00:15,2,0.000,ALERT,212.83,299.67,60.018,1494303303,"201051344001093","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,689667.8,689667.8,4894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303366,1955514.00
05/09/2017 00:15,2,0.000,ALERT,212.16,299.07,59.975,1494303303,"201051344000900","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,708472.8,708472.8,4877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303368,1955515.00
05/09/2017 00:15,2,0.000,ALERT,212.38,298.47,59.981,1494303303,"201051344000648","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,697599.2,697599.2,4879,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303370,1955516.00
05/09/2017 00:15,2,0.000,ALERT,212.61,299.97,59.981,1494303303,"201051344000569","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,710777.5,710777.5,4865,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494303372,1955517.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.37,59.949,1494303303,"201051344000983","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,701208.1,701208.1,4878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303373,1955518.00
05/09/2017 00:15,2,0.000,ALERT,212.38,299.07,59.981,1494303303,"201051344001158","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,686670.2,686670.2,4886,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303375,1955519.00
05/09/2017 00:15,2,0.000,ALERT,213.06,299.67,60.007,1494303303,"201051344000576","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,701384.7,701384.7,4873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303377,1955520.00
05/09/2017 00:15,2,0.000,ALERT,212.16,296.66,59.970,1494303303,"274151322000087","219011344069620",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,895340.3,895340.3,4941,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494303379,1955521.00
05/09/2017 00:30,2,0.000,ALERT,213.06,299.37,59.991,1494304203,"201051344000645","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,700260.7,700260.7,4870,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304205,1955522.00
05/09/2017 00:30,2,0.000,ALERT,212.38,298.77,59.975,1494304203,"274151322000085","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,919572.0,919572.0,4848,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304207,1955523.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1494304203,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,686530.2,686530.2,4901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304209,1955524.00
05/09/2017 00:30,2,0.000,ALERT,212.83,299.67,60.018,1494304203,"201051344000469","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,689553.8,689553.8,4883,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304211,1955525.00
05/09/2017 00:30,2,0.000,ALERT,213.06,299.67,59.991,1494304203,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,683465.9,683465.9,4893,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304213,1955526.00
05/09/2017 00:30,2,0.000,ALERT,211.70,297.87,60.002,1494304203,"274151322000052","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,953793.2,953793.2,4854,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304214,1955527.00
05/09/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1494304203,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,694783.4,694783.4,4895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304216,1955528.00
05/09/2017 00:30,2,0.000,ALERT,213.29,300.27,60.018,1494304203,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,688008.6,688008.6,4890,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304218,1955529.00
05/09/2017 00:30,2,0.000,ALERT,213.74,300.87,60.018,1494304203,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,677823.3,677823.3,4885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304220,1955530.00
05/09/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1494304203,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,696461.8,696461.8,4899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304221,1955531.00
05/09/2017 00:30,2,0.000,ALERT,212.16,297.87,59.996,1494304203,"274151322000094","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,780140.3,780140.3,5006,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304223,1955532.00
05/09/2017 00:30,2,0.000,ALERT,212.61,300.27,60.002,1494304203,"201051344000579","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,707240.4,707240.4,4883,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304225,1955533.00
05/09/2017 00:30,2,0.000,ALERT,213.06,300.27,59.975,1494304203,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,690333.9,690333.9,4896,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304227,1955534.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.97,59.996,1494304203,"201051344000438","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,693153.3,693153.3,4888,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304229,1955535.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.07,59.991,1494304203,"201051344000417","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,646503.1,646503.1,4913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304230,1955536.00
05/09/2017 00:30,2,0.000,ALERT,212.16,298.47,59.970,1494304203,"274151322000083","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,944151.6,944151.6,4860,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304232,1955537.00
05/09/2017 00:30,2,0.000,ALERT,212.83,298.47,59.986,1494304203,"274151322000076","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1006589.1,1006589.1,4852,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304234,1955538.00
05/09/2017 00:30,2,0.000,ALERT,212.61,300.27,60.023,1494304203,"201051344000868","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,688082.3,688082.3,4890,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304236,1955539.00
05/09/2017 00:30,2,0.000,ALERT,212.38,299.67,59.981,1494304203,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,996864.8,996864.8,4855,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304238,1955540.00
05/09/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1494304203,"201051344000988","219011344069620",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,621237.1,621237.1,4906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304240,1955541.00
05/09/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1494304203,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,692454.2,692454.2,4897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304241,1955542.00
05/09/2017 00:30,2,0.000,ALERT,212.61,299.67,59.954,1494304203,"201051344000458","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,700228.8,700228.8,4876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304243,1955543.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.37,59.986,1494304203,"201051344000853","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,700809.7,700809.7,4877,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304245,1955544.00
05/09/2017 00:30,2,0.000,ALERT,213.74,299.97,59.991,1494304203,"201051344000685","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,693297.9,693297.9,4900,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304247,1955545.00
05/09/2017 00:30,2,0.000,ALERT,213.51,299.67,60.018,1494304203,"201051344000917","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,689944.3,689944.3,4888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304249,1955546.00
05/09/2017 00:30,2,0.000,ALERT,213.51,300.27,60.034,1494304203,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,697837.8,697837.8,4877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304251,1955547.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.07,59.991,1494304203,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,686276.5,686276.5,4897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304252,1955548.00
05/09/2017 00:30,2,0.000,ALERT,211.93,297.87,59.975,1494304203,"274151322000088","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,905063.9,905063.9,4859,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304254,1955549.00
05/09/2017 00:30,2,0.000,ALERT,213.06,297.87,59.975,1494304203,"274151322000068","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,780304.3,780304.3,5032,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304256,1955550.00
05/09/2017 00:30,2,0.000,ALERT,213.06,299.97,59.986,1494304203,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,681861.2,681861.2,4886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304258,1955551.00
05/09/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1494304203,"201051344000594","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,702371.8,702371.8,4887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304260,1955552.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1494304203,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,690869.5,690869.5,4904,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304261,1955553.00
05/09/2017 00:30,2,0.000,ALERT,211.93,299.07,59.981,1494304203,"274151322000054","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,922860.9,922860.9,4851,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304263,1955554.00
05/09/2017 00:30,2,0.000,ALERT,212.83,299.37,59.981,1494304203,"201051344000867","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,686983.7,686983.7,4903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304265,1955555.00
05/09/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1494304203,"201051344001093","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,689667.8,689667.8,4896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304267,1955556.00
05/09/2017 00:30,2,0.000,ALERT,212.38,299.67,60.002,1494304203,"201051344000900","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,708472.8,708472.8,4879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304269,1955557.00
05/09/2017 00:30,2,0.000,ALERT,212.83,299.07,59.981,1494304203,"201051344000648","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,697599.2,697599.2,4881,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304270,1955558.00
05/09/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1494304203,"201051344000569","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,710777.5,710777.5,4867,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494304272,1955559.00
05/09/2017 00:30,2,0.000,ALERT,212.61,299.97,59.949,1494304203,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,701208.1,701208.1,4880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304274,1955560.00
05/09/2017 00:30,2,0.000,ALERT,212.83,299.37,59.944,1494304203,"201051344001158","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,686670.2,686670.2,4888,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304276,1955561.00
05/09/2017 00:30,2,0.000,ALERT,213.29,300.27,60.002,1494304203,"201051344000576","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,701384.7,701384.7,4875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304278,1955562.00
05/09/2017 00:30,2,0.000,ALERT,212.38,298.77,59.981,1494304203,"274151322000087","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,895340.3,895340.3,4943,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494304279,1955563.00
05/09/2017 00:45,2,0.000,ALERT,212.83,299.07,59.928,1494305103,"201051344000645","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,700260.7,700260.7,4872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305105,1955564.00
05/09/2017 00:45,2,0.000,ALERT,212.38,299.67,59.970,1494305103,"274151322000085","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,919572.0,919572.0,4850,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305106,1955565.00
05/09/2017 00:45,2,0.000,ALERT,212.83,299.07,59.965,1494305103,"201051344000633","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,686530.2,686530.2,4903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305108,1955566.00
05/09/2017 00:45,2,0.000,ALERT,212.38,299.37,59.970,1494305103,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,689553.8,689553.8,4885,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305110,1955567.00
05/09/2017 00:45,2,0.000,ALERT,213.06,300.87,60.023,1494305103,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,683465.9,683465.9,4895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305112,1955568.00
05/09/2017 00:45,2,0.000,ALERT,211.93,299.97,59.975,1494305103,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,953793.2,953793.2,4856,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305114,1955569.00
05/09/2017 00:45,2,0.000,ALERT,213.29,300.87,59.975,1494305103,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,694783.4,694783.4,4897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305115,1955570.00
05/09/2017 00:45,2,0.000,ALERT,213.06,300.87,60.002,1494305103,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,688008.6,688008.6,4892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305117,1955571.00
05/09/2017 00:45,2,0.000,ALERT,212.38,299.97,59.981,1494305103,"201051344000582","219011344069620",0.00,3.30,0,287.35,302.68,0.0,0.0,0.000,677823.3,677823.3,4887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305119,1955572.00
05/09/2017 00:45,2,0.000,ALERT,211.70,299.07,59.975,1494305103,"201051344000955","219011344069620",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,696461.8,696461.8,4901,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305121,1955573.00
05/09/2017 00:45,2,0.000,ALERT,211.03,296.96,59.965,1494305103,"274151322000094","219011344069620",0.00,3.70,0,285.54,299.97,0.0,0.0,0.000,780140.3,780140.3,5008,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305123,1955574.00
05/09/2017 00:45,2,0.000,ALERT,211.25,298.17,59.928,1494305103,"201051344000579","219011344069620",0.00,4.50,0,286.44,302.07,0.0,0.0,0.000,707240.4,707240.4,4885,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305124,1955575.00
05/09/2017 00:45,2,0.000,ALERT,212.16,299.37,59.975,1494305103,"201051344000890","219011344069620",0.00,4.50,0,287.35,302.98,0.0,0.0,0.000,690333.9,690333.9,4898,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305126,1955576.00
05/09/2017 00:45,2,0.000,ALERT,212.16,298.77,59.970,1494305103,"201051344000438","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,693153.3,693153.3,4890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305128,1955577.00
05/09/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1494305103,"201051344000417","219011344069620",0.00,4.50,0,286.14,301.17,0.0,0.0,0.000,646503.1,646503.1,4915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305130,1955578.00
05/09/2017 00:45,2,0.000,ALERT,211.25,298.17,59.996,1494305103,"274151322000083","219011344069620",0.00,3.70,0,286.14,301.17,0.0,0.0,0.000,944151.6,944151.6,4862,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305132,1955579.00
05/09/2017 00:45,2,0.000,ALERT,211.48,298.17,59.970,1494305103,"274151322000076","219011344069620",0.00,4.50,0,285.84,301.17,0.0,0.0,0.000,1006589.1,1006589.1,4854,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305134,1955580.00
05/09/2017 00:45,2,0.000,ALERT,211.25,298.47,59.991,1494305103,"201051344000868","219011344069620",0.00,4.00,0,286.14,302.07,0.0,0.0,0.000,688082.3,688082.3,4892,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305135,1955581.00
05/09/2017 00:45,2,0.000,ALERT,211.03,298.47,59.986,1494305103,"274151322000095","219011344069620",0.00,3.70,0,287.05,301.77,0.0,0.0,0.000,996864.8,996864.8,4857,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305137,1955582.00
