ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 00:45,2,0.000,ALERT,211.03,297.57,60.002,1494305103,"201051344000988","219011344069620",0.00,4.50,0,283.44,301.17,0.0,0.0,0.000,621237.1,621237.1,4908,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305139,1955583.00
05/09/2017 00:45,2,0.000,ALERT,211.93,298.17,59.996,1494305103,"201051344001025","219011344069620",0.00,3.70,0,286.14,302.37,0.0,0.0,0.000,692454.2,692454.2,4899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305141,1955584.00
05/09/2017 00:45,2,0.000,ALERT,211.03,297.87,60.007,1494305103,"201051344000458","219011344069620",0.00,5.50,0,285.84,302.07,0.0,0.0,0.000,700228.8,700228.8,4878,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305143,1955585.00
05/09/2017 00:45,2,0.000,ALERT,211.70,297.87,59.970,1494305103,"201051344000853","219011344069620",0.00,3.70,0,285.54,301.47,0.0,0.0,0.000,700809.7,700809.7,4879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305144,1955586.00
05/09/2017 00:45,2,0.000,ALERT,212.38,298.77,60.023,1494305103,"201051344000685","219011344069620",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,693297.9,693297.9,4902,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305146,1955587.00
05/09/2017 00:45,2,0.000,ALERT,212.38,298.47,59.996,1494305103,"201051344000917","219011344069620",0.00,5.00,0,285.24,301.17,0.0,0.0,0.000,689944.3,689944.3,4890,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305148,1955588.00
05/09/2017 00:45,2,0.000,ALERT,212.38,299.07,60.007,1494305103,"201051344001145","219011344069620",0.00,3.70,0,287.05,302.68,0.0,0.0,0.000,697837.8,697837.8,4879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305150,1955589.00
05/09/2017 00:45,2,0.000,ALERT,212.16,298.17,59.996,1494305103,"201051344000651","219011344069620",0.00,3.00,0,286.14,301.47,0.0,0.0,0.000,686276.5,686276.5,4899,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305151,1955590.00
05/09/2017 00:45,2,0.000,ALERT,211.03,297.87,60.012,1494305103,"274151322000088","219011344069620",0.00,5.00,0,285.54,300.57,0.0,0.0,0.000,905063.9,905063.9,4861,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305153,1955591.00
05/09/2017 00:45,2,0.000,ALERT,211.93,296.96,59.981,1494305103,"274151322000068","219011344069620",0.00,5.50,0,285.24,299.67,0.0,0.0,0.000,780304.3,780304.3,5034,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305155,1955592.00
05/09/2017 00:45,2,0.000,ALERT,211.70,299.07,60.007,1494305103,"201051344001135","219011344069620",0.00,4.00,0,287.05,302.37,0.0,0.0,0.000,681861.2,681861.2,4888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305157,1955593.00
05/09/2017 00:45,2,0.000,ALERT,211.03,299.07,59.996,1494305103,"201051344000594","219011344069620",0.00,4.00,0,285.54,301.77,0.0,0.0,0.000,702371.8,702371.8,4889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305159,1955594.00
05/09/2017 00:45,2,0.000,ALERT,212.16,298.77,59.996,1494305103,"201051344001203","219011344069620",0.00,3.70,0,286.74,303.58,0.0,0.0,0.000,690869.5,690869.5,4906,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305160,1955595.00
05/09/2017 00:45,2,0.000,ALERT,211.03,297.57,59.975,1494305103,"274151322000054","219011344069620",0.00,5.00,0,285.54,301.17,0.0,0.0,0.000,922860.9,922860.9,4853,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305162,1955596.00
05/09/2017 00:45,2,0.000,ALERT,211.70,297.87,60.012,1494305103,"201051344000867","219011344069620",0.00,4.50,0,284.94,301.47,0.0,0.0,0.000,686983.7,686983.7,4905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494305164,1955597.00
05/09/2017 00:45,2,0.000,ALERT,211.93,299.07,59.996,1494305103,"201051344001093","219011344069620",0.00,5.00,0,286.44,301.77,0.0,0.0,0.000,689667.8,689667.8,4898,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305166,1955598.00
05/09/2017 00:45,2,0.000,ALERT,211.48,298.17,60.023,1494305103,"201051344000900","219011344069620",0.00,3.70,0,285.54,301.77,0.0,0.0,0.000,708472.8,708472.8,4881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305168,1955599.00
05/09/2017 00:45,2,0.000,ALERT,211.48,297.26,59.986,1494305103,"201051344000648","219011344069620",0.00,3.30,0,284.94,301.47,0.0,0.0,0.000,697599.2,697599.2,4883,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305169,1955600.00
05/09/2017 00:45,2,0.000,ALERT,211.25,298.47,59.996,1494305103,"201051344000569","219011344069620",0.00,4.00,0,286.14,302.07,0.0,0.0,0.000,710777.5,710777.5,4869,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305171,1955601.00
05/09/2017 00:45,2,0.000,ALERT,211.48,298.17,59.954,1494305103,"201051344000983","219011344069620",0.00,4.00,0,285.84,301.77,0.0,0.0,0.000,701208.1,701208.1,4882,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305173,1955602.00
05/09/2017 00:45,2,0.000,ALERT,211.70,298.17,59.986,1494305103,"201051344001158","219011344069620",0.00,3.70,0,285.24,300.87,0.0,0.0,0.000,686670.2,686670.2,4890,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305175,1955603.00
05/09/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1494305103,"201051344000576","219011344069620",0.00,3.70,0,285.84,301.47,0.0,0.0,0.000,701384.7,701384.7,4877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305177,1955604.00
05/09/2017 00:45,2,0.000,ALERT,212.38,299.07,60.002,1494305103,"274151322000087","219011344069620",0.00,5.00,0,284.94,300.27,0.0,0.0,0.000,895340.3,895340.3,4945,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494305179,1955605.00
05/09/2017 01:00,2,0.000,ALERT,212.83,299.37,59.986,1494306003,"201051344000645","219011344069620",0.00,4.50,0,285.54,301.17,0.0,0.0,0.000,700260.7,700260.7,4874,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306005,1955606.00
05/09/2017 01:00,2,0.000,ALERT,212.38,298.77,59.986,1494306003,"274151322000085","219011344069620",0.00,4.50,0,285.84,300.87,0.0,0.0,0.000,919572.0,919572.0,4852,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306007,1955607.00
05/09/2017 01:00,2,0.000,ALERT,213.06,299.07,59.996,1494306003,"201051344000633","219011344069620",0.00,4.00,0,284.34,300.87,0.0,0.0,0.000,686530.2,686530.2,4905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306009,1955608.00
05/09/2017 01:00,2,0.000,ALERT,212.38,299.07,59.970,1494306003,"201051344000469","219011344069620",0.00,4.00,0,284.94,300.87,0.0,0.0,0.000,689553.8,689553.8,4887,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306011,1955609.00
05/09/2017 01:00,2,0.000,ALERT,212.83,300.57,59.991,1494306003,"201051344000646","219011344069620",0.00,5.00,0,286.14,302.37,0.0,0.0,0.000,683465.9,683465.9,4897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306013,1955610.00
05/09/2017 01:00,2,0.000,ALERT,211.93,299.07,59.991,1494306003,"274151322000052","219011344069620",0.00,5.00,0,285.54,301.47,0.0,0.0,0.000,953793.2,953793.2,4858,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306014,1955611.00
05/09/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1494306003,"201051344000585","219011344069620",0.00,5.50,0,285.84,302.37,0.0,0.0,0.000,694783.4,694783.4,4899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306016,1955612.00
05/09/2017 01:00,2,0.000,ALERT,213.29,301.17,59.996,1494306003,"201051344001230","219011344069620",0.00,4.50,0,285.84,302.37,0.0,0.0,0.000,688008.6,688008.6,4894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306018,1955613.00
05/09/2017 01:00,2,0.000,ALERT,213.74,301.77,59.996,1494306003,"201051344000582","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,677823.3,677823.3,4889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306020,1955614.00
05/09/2017 01:00,2,0.000,ALERT,212.83,300.87,59.986,1494306003,"201051344000955","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,696461.8,696461.8,4903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306022,1955615.00
05/09/2017 01:00,2,0.000,ALERT,211.93,298.47,59.991,1494306003,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,780140.3,780140.3,5010,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306023,1955616.00
05/09/2017 01:00,2,0.000,ALERT,212.38,300.27,59.991,1494306003,"201051344000579","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,707240.4,707240.4,4887,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306025,1955617.00
05/09/2017 01:00,2,0.000,ALERT,213.06,301.17,59.944,1494306003,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,690333.9,690333.9,4900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306027,1955618.00
05/09/2017 01:00,2,0.000,ALERT,213.29,300.87,59.996,1494306003,"201051344000438","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,693153.3,693153.3,4892,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306029,1955619.00
05/09/2017 01:00,2,0.000,ALERT,213.51,300.27,60.007,1494306003,"201051344000417","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,646503.1,646503.1,4917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306030,1955620.00
05/09/2017 01:00,2,0.000,ALERT,211.70,298.47,59.975,1494306003,"274151322000083","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,944151.6,944151.6,4864,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306032,1955621.00
05/09/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1494306003,"274151322000076","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1006589.1,1006589.1,4856,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306034,1955622.00
05/09/2017 01:00,2,0.000,ALERT,212.61,299.97,59.975,1494306003,"201051344000868","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,688082.3,688082.3,4894,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306036,1955623.00
05/09/2017 01:00,2,0.000,ALERT,211.93,299.97,59.970,1494306003,"274151322000095","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,996864.8,996864.8,4859,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306038,1955624.00
05/09/2017 01:00,2,0.000,ALERT,212.38,299.37,59.991,1494306003,"201051344000988","219011344069620",0.00,4.50,0,293.66,300.87,0.0,0.0,0.000,621237.1,621237.1,4910,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306040,1955625.00
05/09/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1494306003,"201051344001025","219011344069620",0.00,4.00,0,296.36,302.68,0.0,0.0,0.000,692454.2,692454.2,4901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306042,1955626.00
05/09/2017 01:00,2,0.000,ALERT,212.16,299.07,59.975,1494306003,"201051344000458","219011344069620",0.00,5.50,0,295.76,302.07,0.0,0.0,0.000,700228.8,700228.8,4880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306043,1955627.00
05/09/2017 01:00,2,0.000,ALERT,213.06,299.07,59.986,1494306003,"201051344000853","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,700809.7,700809.7,4881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306045,1955628.00
05/09/2017 01:00,2,0.000,ALERT,213.51,300.27,59.975,1494306003,"201051344000685","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,693297.9,693297.9,4904,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306047,1955629.00
05/09/2017 01:00,2,0.000,ALERT,213.06,299.97,59.981,1494306003,"201051344000917","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,689944.3,689944.3,4892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306049,1955630.00
05/09/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1494306003,"201051344001145","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,697837.8,697837.8,4881,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306051,1955631.00
05/09/2017 01:00,2,0.000,ALERT,213.06,299.67,59.981,1494306003,"201051344000651","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,686276.5,686276.5,4901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306052,1955632.00
05/09/2017 01:00,2,0.000,ALERT,211.70,298.17,59.970,1494306003,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,905063.9,905063.9,4863,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306054,1955633.00
05/09/2017 01:00,2,0.000,ALERT,212.61,298.17,59.981,1494306003,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,780304.3,780304.3,5036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306056,1955634.00
05/09/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1494306003,"201051344001135","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,681861.2,681861.2,4890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306058,1955635.00
05/09/2017 01:00,2,0.000,ALERT,211.93,299.37,60.023,1494306003,"201051344000594","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,702371.8,702371.8,4891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306059,1955636.00
05/09/2017 01:00,2,0.000,ALERT,213.29,300.27,59.981,1494306003,"201051344001203","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,690869.5,690869.5,4908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306061,1955637.00
05/09/2017 01:00,2,0.000,ALERT,211.70,298.77,59.965,1494306003,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,922860.9,922860.9,4855,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306063,1955638.00
05/09/2017 01:00,2,0.000,ALERT,212.38,298.47,59.975,1494306003,"201051344000867","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,686983.7,686983.7,4907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306065,1955639.00
05/09/2017 01:00,2,0.000,ALERT,213.29,300.57,59.981,1494306003,"201051344001093","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,689667.8,689667.8,4900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306067,1955640.00
05/09/2017 01:00,2,0.000,ALERT,212.16,299.07,60.012,1494306003,"201051344000900","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,708472.8,708472.8,4883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306068,1955641.00
05/09/2017 01:00,2,0.000,ALERT,212.38,298.47,60.023,1494306003,"201051344000648","219011344069620",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,697599.2,697599.2,4885,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306070,1955642.00
05/09/2017 01:00,2,0.000,ALERT,212.61,299.97,59.975,1494306003,"201051344000569","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,710777.5,710777.5,4871,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306072,1955643.00
05/09/2017 01:00,2,0.000,ALERT,212.16,299.07,59.965,1494306003,"201051344000983","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,701208.1,701208.1,4884,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306074,1955644.00
05/09/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1494306003,"201051344001158","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,686670.2,686670.2,4892,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306076,1955645.00
05/09/2017 01:00,2,0.000,ALERT,213.06,299.97,59.970,1494306003,"201051344000576","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,701384.7,701384.7,4879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306077,1955646.00
05/09/2017 01:00,2,0.000,ALERT,211.93,297.57,59.959,1494306003,"274151322000087","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,895340.3,895340.3,4947,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306079,1955647.00
05/09/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1494306904,"201051344000645","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,700260.7,700260.7,4876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306906,1955648.00
05/09/2017 01:15,2,0.000,ALERT,211.93,297.87,59.975,1494306904,"274151322000085","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,919572.0,919572.0,4854,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306907,1955649.00
05/09/2017 01:15,2,0.000,ALERT,212.83,298.77,59.970,1494306904,"201051344000633","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,686530.2,686530.2,4907,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306909,1955650.00
05/09/2017 01:15,2,0.000,ALERT,212.38,299.07,59.975,1494306904,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,689553.8,689553.8,4889,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306911,1955651.00
05/09/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1494306904,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,683465.9,683465.9,4899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306913,1955652.00
05/09/2017 01:15,2,0.000,ALERT,211.70,298.77,59.970,1494306904,"274151322000052","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,953793.2,953793.2,4860,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306915,1955653.00
05/09/2017 01:15,2,0.000,ALERT,213.29,300.87,59.965,1494306904,"201051344000585","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,694783.4,694783.4,4901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306916,1955654.00
05/09/2017 01:15,2,0.000,ALERT,213.29,301.17,59.986,1494306904,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,688008.6,688008.6,4896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306918,1955655.00
05/09/2017 01:15,2,0.000,ALERT,213.74,301.77,59.965,1494306904,"201051344000582","219011344069620",0.00,3.70,0,299.97,302.98,0.0,0.0,0.000,677823.3,677823.3,4891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306920,1955656.00
05/09/2017 01:15,2,0.000,ALERT,212.83,300.87,59.922,1494306904,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,696461.8,696461.8,4905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306922,1955657.00
05/09/2017 01:15,2,0.000,ALERT,211.93,298.47,60.007,1494306904,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,780140.3,780140.3,5012,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306924,1955658.00
05/09/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1494306904,"201051344000579","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,707240.4,707240.4,4889,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306926,1955659.00
05/09/2017 01:15,2,0.000,ALERT,213.06,301.17,60.007,1494306904,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,690333.9,690333.9,4902,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306927,1955660.00
05/09/2017 01:15,2,0.000,ALERT,213.29,300.87,59.933,1494306904,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,693153.3,693153.3,4894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306929,1955661.00
05/09/2017 01:15,2,0.000,ALERT,213.51,300.27,59.991,1494306904,"201051344000417","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,646503.1,646503.1,4919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306931,1955662.00
05/09/2017 01:15,2,0.000,ALERT,211.93,299.07,59.970,1494306904,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,944151.6,944151.6,4866,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306933,1955663.00
05/09/2017 01:15,2,0.000,ALERT,212.38,298.47,59.949,1494306904,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1006589.1,1006589.1,4858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306935,1955664.00
05/09/2017 01:15,2,0.000,ALERT,212.16,299.67,59.970,1494306904,"201051344000868","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,688082.3,688082.3,4896,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306937,1955665.00
05/09/2017 01:15,2,0.000,ALERT,211.70,299.37,59.981,1494306904,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,996864.8,996864.8,4861,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306938,1955666.00
05/09/2017 01:15,2,0.000,ALERT,212.16,299.07,59.981,1494306904,"201051344000988","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,621237.1,621237.1,4912,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306940,1955667.00
05/09/2017 01:15,2,0.000,ALERT,212.83,299.67,59.975,1494306904,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,692454.2,692454.2,4903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306942,1955668.00
05/09/2017 01:15,2,0.000,ALERT,212.16,299.37,59.986,1494306904,"201051344000458","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,700228.8,700228.8,4882,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306944,1955669.00
05/09/2017 01:15,2,0.000,ALERT,212.83,299.07,60.002,1494306904,"201051344000853","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,700809.7,700809.7,4883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306946,1955670.00
05/09/2017 01:15,2,0.000,ALERT,213.29,300.57,59.981,1494306904,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,693297.9,693297.9,4906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306947,1955671.00
05/09/2017 01:15,2,0.000,ALERT,213.29,300.27,59.996,1494306904,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,689944.3,689944.3,4894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306949,1955672.00
05/09/2017 01:15,2,0.000,ALERT,213.51,300.87,60.002,1494306904,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,697837.8,697837.8,4883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306951,1955673.00
05/09/2017 01:15,2,0.000,ALERT,213.29,299.97,60.018,1494306904,"201051344000651","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,686276.5,686276.5,4903,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306953,1955674.00
05/09/2017 01:15,2,0.000,ALERT,211.48,298.17,59.996,1494306904,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,905063.9,905063.9,4865,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306955,1955675.00
05/09/2017 01:15,2,0.000,ALERT,212.61,297.57,59.991,1494306904,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,780304.3,780304.3,5038,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306957,1955676.00
05/09/2017 01:15,2,0.000,ALERT,212.83,300.57,59.996,1494306904,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,681861.2,681861.2,4892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306958,1955677.00
05/09/2017 01:15,2,0.000,ALERT,211.93,299.67,60.002,1494306904,"201051344000594","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,702371.8,702371.8,4893,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306960,1955678.00
05/09/2017 01:15,2,0.000,ALERT,213.29,300.27,59.996,1494306904,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,690869.5,690869.5,4910,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306962,1955679.00
05/09/2017 01:15,2,0.000,ALERT,211.48,298.17,59.981,1494306904,"274151322000054","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,922860.9,922860.9,4857,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306964,1955680.00
05/09/2017 01:15,2,0.000,ALERT,212.38,298.47,60.002,1494306904,"201051344000867","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,686983.7,686983.7,4909,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306966,1955681.00
05/09/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1494306904,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,689667.8,689667.8,4902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306967,1955682.00
05/09/2017 01:15,2,0.000,ALERT,211.93,298.77,59.986,1494306904,"201051344000900","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,708472.8,708472.8,4885,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306969,1955683.00
05/09/2017 01:15,2,0.000,ALERT,212.38,298.47,59.991,1494306904,"201051344000648","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,697599.2,697599.2,4887,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306971,1955684.00
05/09/2017 01:15,2,0.000,ALERT,212.16,299.67,59.996,1494306904,"201051344000569","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,710777.5,710777.5,4873,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306973,1955685.00
05/09/2017 01:15,2,0.000,ALERT,212.16,299.07,59.996,1494306904,"201051344000983","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,701208.1,701208.1,4886,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306975,1955686.00
05/09/2017 01:15,2,0.000,ALERT,212.16,298.77,59.996,1494306904,"201051344001158","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,686670.2,686670.2,4894,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306977,1955687.00
05/09/2017 01:15,2,0.000,ALERT,212.61,299.37,59.944,1494306904,"201051344000576","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,701384.7,701384.7,4881,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494306978,1955688.00
05/09/2017 01:15,2,0.000,ALERT,211.93,297.57,59.991,1494306904,"274151322000087","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,895340.3,895340.3,4949,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494306980,1955689.00
05/09/2017 01:30,2,0.000,ALERT,213.06,299.67,60.007,1494307803,"201051344000645","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,700260.7,700260.7,4878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307805,1955690.00
05/09/2017 01:30,2,0.000,ALERT,212.38,299.97,60.007,1494307803,"274151322000085","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,919572.0,919572.0,4856,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307807,1955691.00
05/09/2017 01:30,2,0.000,ALERT,213.29,299.67,59.986,1494307803,"201051344000633","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,686530.2,686530.2,4909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307809,1955692.00
05/09/2017 01:30,2,0.000,ALERT,212.83,299.97,59.996,1494307803,"201051344000469","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,689553.8,689553.8,4891,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307811,1955693.00
05/09/2017 01:30,2,0.000,ALERT,213.29,300.87,59.996,1494307803,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,683465.9,683465.9,4901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307813,1955694.00
05/09/2017 01:30,2,0.000,ALERT,212.16,299.67,59.991,1494307803,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,953793.2,953793.2,4862,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307814,1955695.00
05/09/2017 01:30,2,0.000,ALERT,213.51,300.87,59.996,1494307803,"201051344000585","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,694783.4,694783.4,4903,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307817,1955696.00
05/09/2017 01:30,2,0.000,ALERT,213.51,301.17,59.996,1494307803,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,688008.6,688008.6,4898,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307818,1955697.00
05/09/2017 01:30,2,0.000,ALERT,213.96,301.77,59.991,1494307803,"201051344000582","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,677823.3,677823.3,4893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307820,1955698.00
05/09/2017 01:30,2,0.000,ALERT,213.06,300.87,60.034,1494307803,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,696461.8,696461.8,4907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307822,1955699.00
05/09/2017 01:30,2,0.000,ALERT,212.16,299.07,59.996,1494307803,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,780140.3,780140.3,5014,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307824,1955700.00
05/09/2017 01:30,2,0.000,ALERT,212.83,300.27,59.996,1494307803,"201051344000579","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,707240.4,707240.4,4891,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307825,1955701.00
05/09/2017 01:30,2,0.000,ALERT,213.29,301.47,59.996,1494307803,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,690333.9,690333.9,4904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307827,1955702.00
05/09/2017 01:30,2,0.000,ALERT,213.51,300.87,60.002,1494307803,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,693153.3,693153.3,4896,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307829,1955703.00
05/09/2017 01:30,2,0.000,ALERT,213.51,300.27,60.012,1494307803,"201051344000417","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,646503.1,646503.1,4921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307831,1955704.00
05/09/2017 01:30,2,0.000,ALERT,212.38,299.97,59.991,1494307803,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,944151.6,944151.6,4868,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307833,1955705.00
05/09/2017 01:30,2,0.000,ALERT,212.83,299.97,60.002,1494307803,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4860,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307835,1955706.00
05/09/2017 01:30,2,0.000,ALERT,212.38,299.67,60.002,1494307803,"201051344000868","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,688082.3,688082.3,4898,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307836,1955707.00
05/09/2017 01:30,2,0.000,ALERT,212.16,300.57,59.991,1494307803,"274151322000095","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,996864.8,996864.8,4863,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307838,1955708.00
05/09/2017 01:30,2,0.000,ALERT,212.38,299.37,60.002,1494307803,"201051344000988","219011344069620",0.00,6.00,0,294.86,301.47,0.0,0.0,0.000,621237.1,621237.1,4914,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307840,1955709.00
05/09/2017 01:30,2,0.000,ALERT,213.29,299.97,59.996,1494307803,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,692454.2,692454.2,4905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307842,1955710.00
05/09/2017 01:30,2,0.000,ALERT,212.38,299.37,60.028,1494307803,"201051344000458","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,700228.8,700228.8,4884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307844,1955711.00
05/09/2017 01:30,2,0.000,ALERT,213.06,299.37,59.986,1494307803,"201051344000853","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,700809.7,700809.7,4885,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307845,1955712.00
05/09/2017 01:30,2,0.000,ALERT,213.74,300.57,60.007,1494307803,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,693297.9,693297.9,4908,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307847,1955713.00
05/09/2017 01:30,2,0.000,ALERT,213.29,299.97,59.996,1494307803,"201051344000917","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,689944.3,689944.3,4896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307849,1955714.00
05/09/2017 01:30,2,0.000,ALERT,213.74,300.87,59.996,1494307803,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,697837.8,697837.8,4885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307851,1955715.00
05/09/2017 01:30,2,0.000,ALERT,213.51,299.97,59.970,1494307803,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,686276.5,686276.5,4905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307853,1955716.00
05/09/2017 01:30,2,0.000,ALERT,211.93,299.07,59.986,1494307803,"274151322000088","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,905063.9,905063.9,4867,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307854,1955717.00
05/09/2017 01:30,2,0.000,ALERT,213.06,298.77,59.991,1494307803,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,780304.3,780304.3,5040,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307856,1955718.00
05/09/2017 01:30,2,0.000,ALERT,213.06,300.57,59.991,1494307803,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,681861.2,681861.2,4894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307858,1955719.00
05/09/2017 01:30,2,0.000,ALERT,212.16,299.67,60.002,1494307803,"201051344000594","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,702371.8,702371.8,4895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307860,1955720.00
05/09/2017 01:30,2,0.000,ALERT,213.51,300.27,59.944,1494307803,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,690869.5,690869.5,4912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307862,1955721.00
05/09/2017 01:30,2,0.000,ALERT,212.16,300.27,59.986,1494307803,"274151322000054","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,922860.9,922860.9,4859,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307864,1955722.00
05/09/2017 01:30,2,0.000,ALERT,212.83,298.77,59.996,1494307803,"201051344000867","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,686983.7,686983.7,4911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307866,1955723.00
05/09/2017 01:30,2,0.000,ALERT,213.51,300.87,59.996,1494307803,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,689667.8,689667.8,4904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307867,1955724.00
05/09/2017 01:30,2,0.000,ALERT,212.38,299.67,59.991,1494307803,"201051344000900","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,708472.8,708472.8,4887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307869,1955725.00
05/09/2017 01:30,2,0.000,ALERT,212.83,299.07,59.975,1494307803,"201051344000648","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,697599.2,697599.2,4889,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307871,1955726.00
05/09/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1494307803,"201051344000569","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,710777.5,710777.5,4875,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307873,1955727.00
