ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 01:30,2,0.000,ALERT,212.61,299.37,60.002,1494307803,"201051344000983","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,701208.1,701208.1,4888,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307874,1955728.00
05/09/2017 01:30,2,0.000,ALERT,212.61,299.07,59.996,1494307803,"201051344001158","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,686670.2,686670.2,4896,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307876,1955729.00
05/09/2017 01:30,2,0.000,ALERT,213.06,299.67,59.975,1494307803,"201051344000576","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,701384.7,701384.7,4883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494307878,1955730.00
05/09/2017 01:30,2,0.000,ALERT,212.38,298.47,60.012,1494307803,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,895340.3,895340.3,4951,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494307880,1955731.00
05/09/2017 01:45,2,0.000,ALERT,213.29,299.97,59.975,1494308703,"201051344000645","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,700260.7,700260.7,4880,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308705,1955732.00
05/09/2017 01:45,2,0.000,ALERT,212.83,299.67,59.944,1494308703,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,919572.0,919572.0,4858,0,0,0,L,1151911521,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308707,1955733.00
05/09/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1494308703,"201051344000633","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,686530.2,686530.2,4911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308709,1955734.00
05/09/2017 01:45,2,0.000,ALERT,212.61,299.97,60.007,1494308703,"201051344000469","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,689553.8,689553.8,4893,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308710,1955735.00
05/09/2017 01:45,2,0.000,ALERT,212.38,299.67,59.944,1494308703,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,683465.9,683465.9,4903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308712,1955736.00
05/09/2017 01:45,2,0.000,ALERT,212.16,299.07,59.965,1494308703,"274151322000052","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,953793.2,953793.2,4864,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308714,1955737.00
05/09/2017 01:45,2,0.000,ALERT,212.83,299.67,59.970,1494308703,"201051344000585","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,694783.4,694783.4,4905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308716,1955738.00
05/09/2017 01:45,2,0.000,ALERT,212.83,299.97,59.970,1494308703,"201051344001230","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,688008.6,688008.6,4900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308718,1955739.00
05/09/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1494308703,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,677823.3,677823.3,4895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308719,1955740.00
05/09/2017 01:45,2,0.000,ALERT,212.38,299.67,59.981,1494308703,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,696461.8,696461.8,4909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308721,1955741.00
05/09/2017 01:45,2,0.000,ALERT,212.38,298.47,60.002,1494308703,"274151322000094","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,780140.3,780140.3,5016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308723,1955742.00
05/09/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1494308703,"201051344000579","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,707240.4,707240.4,4893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308725,1955743.00
05/09/2017 01:45,2,0.000,ALERT,212.83,300.27,59.917,1494308703,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,690333.9,690333.9,4906,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308727,1955744.00
05/09/2017 01:45,2,0.000,ALERT,213.06,299.97,59.975,1494308703,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,693153.3,693153.3,4898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308728,1955745.00
05/09/2017 01:45,2,0.000,ALERT,213.29,299.67,59.981,1494308703,"201051344000417","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,646503.1,646503.1,4923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308730,1955746.00
05/09/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1494308703,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,944151.6,944151.6,4870,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308732,1955747.00
05/09/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1494308703,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4862,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308734,1955748.00
05/09/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1494308703,"201051344000868","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,688082.3,688082.3,4900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308736,1955749.00
05/09/2017 01:45,2,0.000,ALERT,212.38,299.97,59.975,1494308703,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,996864.8,996864.8,4865,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308738,1955750.00
05/09/2017 01:45,2,0.000,ALERT,212.61,300.27,60.002,1494308703,"201051344000988","219011344069620",0.00,6.00,0,295.16,301.17,0.0,0.0,0.000,621237.1,621237.1,4916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308739,1955751.00
05/09/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1494308703,"201051344001025","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,692454.2,692454.2,4907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308741,1955752.00
05/09/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1494308703,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,700228.8,700228.8,4886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308743,1955753.00
05/09/2017 01:45,2,0.000,ALERT,213.29,299.97,59.959,1494308703,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,700809.7,700809.7,4887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308745,1955754.00
05/09/2017 01:45,2,0.000,ALERT,213.29,299.97,59.986,1494308703,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,693297.9,693297.9,4910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308747,1955755.00
05/09/2017 01:45,2,0.000,ALERT,213.06,299.67,59.991,1494308703,"201051344000917","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,689944.3,689944.3,4898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308748,1955756.00
05/09/2017 01:45,2,0.000,ALERT,213.29,300.27,59.996,1494308703,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,697837.8,697837.8,4887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308750,1955757.00
05/09/2017 01:45,2,0.000,ALERT,212.83,299.07,59.991,1494308703,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,686276.5,686276.5,4907,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308752,1955758.00
05/09/2017 01:45,2,0.000,ALERT,212.16,299.07,59.996,1494308703,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,905063.9,905063.9,4869,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308754,1955759.00
05/09/2017 01:45,2,0.000,ALERT,213.06,298.77,59.986,1494308703,"274151322000068","219011344069620",0.00,6.30,0,297.57,300.57,0.0,0.0,0.000,780304.3,780304.3,5042,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308755,1955760.00
05/09/2017 01:45,2,0.000,ALERT,212.38,299.67,60.023,1494308703,"201051344001135","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,681861.2,681861.2,4896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308757,1955761.00
05/09/2017 01:45,2,0.000,ALERT,212.38,300.87,59.996,1494308703,"201051344000594","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,702371.8,702371.8,4897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494308759,1955762.00
05/09/2017 01:45,2,0.000,ALERT,213.06,299.67,59.996,1494308703,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,690869.5,690869.5,4914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308761,1955763.00
05/09/2017 01:45,2,0.000,ALERT,212.38,299.67,60.007,1494308703,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,922860.9,922860.9,4861,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308763,1955764.00
05/09/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1494308703,"201051344000867","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,686983.7,686983.7,4913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308764,1955765.00
05/09/2017 01:45,2,0.000,ALERT,213.06,299.97,60.002,1494308703,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,689667.8,689667.8,4906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308766,1955766.00
05/09/2017 01:45,2,0.000,ALERT,212.61,300.27,59.991,1494308703,"201051344000900","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,708472.8,708472.8,4889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308768,1955767.00
05/09/2017 01:45,2,0.000,ALERT,213.06,299.67,60.007,1494308703,"201051344000648","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,697599.2,697599.2,4891,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308770,1955768.00
05/09/2017 01:45,2,0.000,ALERT,212.83,300.87,59.991,1494308703,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,710777.5,710777.5,4877,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308772,1955769.00
05/09/2017 01:45,2,0.000,ALERT,212.61,300.27,60.023,1494308703,"201051344000983","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,701208.1,701208.1,4890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308774,1955770.00
05/09/2017 01:45,2,0.000,ALERT,212.83,299.97,59.996,1494308703,"201051344001158","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,686670.2,686670.2,4898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308775,1955771.00
05/09/2017 01:45,2,0.000,ALERT,213.29,300.87,59.991,1494308703,"201051344000576","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,701384.7,701384.7,4885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308777,1955772.00
05/09/2017 01:45,2,0.000,ALERT,212.38,297.87,59.996,1494308703,"274151322000087","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,895340.3,895340.3,4953,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494308779,1955773.00
05/09/2017 02:00,2,0.000,ALERT,213.51,300.87,60.018,1494309603,"201051344000645","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,700260.7,700260.7,4882,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309605,1955774.00
05/09/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1494309603,"274151322000085","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,919572.0,919572.0,4860,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309607,1955775.00
05/09/2017 02:00,2,0.000,ALERT,213.74,300.87,59.981,1494309603,"201051344000633","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,686530.2,686530.2,4913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309609,1955776.00
05/09/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1494309603,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,689553.8,689553.8,4895,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309611,1955777.00
05/09/2017 02:00,2,0.000,ALERT,213.06,299.97,59.975,1494309603,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,683465.9,683465.9,4905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309613,1955778.00
05/09/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1494309603,"274151322000052","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,953793.2,953793.2,4866,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309615,1955779.00
05/09/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1494309603,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,694783.4,694783.4,4907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309616,1955780.00
05/09/2017 02:00,2,0.000,ALERT,213.29,300.57,59.975,1494309603,"201051344001230","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,688008.6,688008.6,4902,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309618,1955781.00
05/09/2017 02:00,2,0.000,ALERT,213.74,301.17,59.965,1494309603,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,677823.3,677823.3,4897,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309620,1955782.00
05/09/2017 02:00,2,0.000,ALERT,212.83,300.27,59.970,1494309603,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,696461.8,696461.8,4911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309622,1955783.00
05/09/2017 02:00,2,0.000,ALERT,212.83,299.37,59.959,1494309603,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,780140.3,780140.3,5018,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309624,1955784.00
05/09/2017 02:00,2,0.000,ALERT,213.06,301.47,59.959,1494309603,"201051344000579","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,707240.4,707240.4,4895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309625,1955785.00
05/09/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1494309603,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,690333.9,690333.9,4908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309627,1955786.00
05/09/2017 02:00,2,0.000,ALERT,213.51,300.27,59.981,1494309603,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,693153.3,693153.3,4900,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309629,1955787.00
05/09/2017 02:00,2,0.000,ALERT,213.51,299.97,59.954,1494309603,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,646503.1,646503.1,4925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309631,1955788.00
05/09/2017 02:00,2,0.000,ALERT,212.83,299.37,59.991,1494309603,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,944151.6,944151.6,4872,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309632,1955789.00
05/09/2017 02:00,2,0.000,ALERT,213.29,299.37,59.959,1494309603,"274151322000076","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4864,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309634,1955790.00
05/09/2017 02:00,2,0.000,ALERT,213.06,301.77,59.959,1494309603,"201051344000868","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,688082.3,688082.3,4902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309636,1955791.00
05/09/2017 02:00,2,0.000,ALERT,212.61,300.57,59.944,1494309603,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,996864.8,996864.8,4867,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309638,1955792.00
05/09/2017 02:00,2,0.000,ALERT,213.06,300.87,59.954,1494309603,"201051344000988","219011344069620",0.00,5.50,0,295.76,302.37,0.0,0.0,0.000,621237.1,621237.1,4918,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309640,1955793.00
05/09/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1494309603,"201051344001025","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,692454.2,692454.2,4909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309642,1955794.00
05/09/2017 02:00,2,0.000,ALERT,213.29,301.17,59.959,1494309603,"201051344000458","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,700228.8,700228.8,4888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309643,1955795.00
05/09/2017 02:00,2,0.000,ALERT,213.74,300.87,59.965,1494309603,"201051344000853","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,700809.7,700809.7,4889,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309645,1955796.00
05/09/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1494309603,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,693297.9,693297.9,4912,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309647,1955797.00
05/09/2017 02:00,2,0.000,ALERT,213.51,299.97,59.965,1494309603,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,689944.3,689944.3,4900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309649,1955798.00
05/09/2017 02:00,2,0.000,ALERT,213.74,300.57,59.949,1494309603,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,697837.8,697837.8,4889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309651,1955799.00
05/09/2017 02:00,2,0.000,ALERT,213.29,299.67,59.928,1494309603,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,686276.5,686276.5,4909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309652,1955800.00
05/09/2017 02:00,2,0.000,ALERT,212.38,299.37,60.002,1494309603,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,905063.9,905063.9,4871,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309654,1955801.00
05/09/2017 02:00,2,0.000,ALERT,213.29,299.07,59.970,1494309603,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,780304.3,780304.3,5044,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309656,1955802.00
05/09/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1494309603,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,681861.2,681861.2,4898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309658,1955803.00
05/09/2017 02:00,2,0.000,ALERT,212.83,301.77,59.975,1494309603,"201051344000594","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,702371.8,702371.8,4899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309660,1955804.00
05/09/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1494309603,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,690869.5,690869.5,4916,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309661,1955805.00
05/09/2017 02:00,2,0.000,ALERT,212.38,299.67,59.975,1494309603,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,922860.9,922860.9,4863,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309663,1955806.00
05/09/2017 02:00,2,0.000,ALERT,213.29,300.27,59.975,1494309603,"201051344000867","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,686983.7,686983.7,4915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309665,1955807.00
05/09/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1494309603,"201051344001093","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,689667.8,689667.8,4908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309667,1955808.00
05/09/2017 02:00,2,0.000,ALERT,213.06,300.57,59.970,1494309603,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,708472.8,708472.8,4891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309669,1955809.00
05/09/2017 02:00,2,0.000,ALERT,213.29,299.97,59.954,1494309603,"201051344000648","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,697599.2,697599.2,4893,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309670,1955810.00
05/09/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1494309603,"201051344000569","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,710777.5,710777.5,4879,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309672,1955811.00
05/09/2017 02:00,2,0.000,ALERT,213.06,301.17,59.928,1494309603,"201051344000983","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,701208.1,701208.1,4892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309674,1955812.00
05/09/2017 02:00,2,0.000,ALERT,213.29,300.87,59.970,1494309603,"201051344001158","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,686670.2,686670.2,4900,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309676,1955813.00
05/09/2017 02:00,2,0.000,ALERT,213.51,301.17,60.007,1494309603,"201051344000576","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,701384.7,701384.7,4887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494309678,1955814.00
05/09/2017 02:00,2,0.000,ALERT,212.61,299.07,59.959,1494309603,"274151322000087","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,895340.3,895340.3,4955,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494309679,1955815.00
05/09/2017 02:15,2,0.000,ALERT,213.51,300.57,59.970,1494310503,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,700260.7,700260.7,4884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310505,1955816.00
05/09/2017 02:15,2,0.000,ALERT,212.83,300.57,59.986,1494310503,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,919572.0,919572.0,4862,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310507,1955817.00
05/09/2017 02:15,2,0.000,ALERT,213.96,300.27,60.023,1494310503,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,686530.2,686530.2,4915,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310508,1955818.00
05/09/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1494310503,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,689553.8,689553.8,4897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310510,1955819.00
05/09/2017 02:15,2,0.000,ALERT,213.06,299.97,60.007,1494310503,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,683465.9,683465.9,4907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310512,1955820.00
05/09/2017 02:15,2,0.000,ALERT,212.38,299.67,59.954,1494310503,"274151322000052","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,953793.2,953793.2,4868,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310514,1955821.00
05/09/2017 02:15,2,0.000,ALERT,213.51,300.27,59.991,1494310503,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,694783.4,694783.4,4909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310516,1955822.00
05/09/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1494310503,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,688008.6,688008.6,4904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310518,1955823.00
05/09/2017 02:15,2,0.000,ALERT,213.74,300.87,59.954,1494310503,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,677823.3,677823.3,4899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310520,1955824.00
05/09/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1494310503,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,696461.8,696461.8,4913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310521,1955825.00
05/09/2017 02:15,2,0.000,ALERT,212.61,299.67,59.981,1494310503,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,780140.3,780140.3,5020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310523,1955826.00
05/09/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1494310503,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,707240.4,707240.4,4897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310525,1955827.00
05/09/2017 02:15,2,0.000,ALERT,213.29,300.57,60.034,1494310503,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,690333.9,690333.9,4910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310527,1955828.00
05/09/2017 02:15,2,0.000,ALERT,213.29,299.67,59.996,1494310503,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,693153.3,693153.3,4902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310529,1955829.00
05/09/2017 02:15,2,0.000,ALERT,213.51,299.37,60.007,1494310503,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,646503.1,646503.1,4927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310530,1955830.00
05/09/2017 02:15,2,0.000,ALERT,212.83,299.97,59.996,1494310503,"274151322000083","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,944151.6,944151.6,4874,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310532,1955831.00
05/09/2017 02:15,2,0.000,ALERT,213.29,299.97,59.986,1494310503,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4866,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310534,1955832.00
05/09/2017 02:15,2,0.000,ALERT,213.06,301.17,60.007,1494310503,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,688082.3,688082.3,4904,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310536,1955833.00
05/09/2017 02:15,2,0.000,ALERT,212.83,301.47,60.002,1494310503,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,996864.8,996864.8,4869,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310538,1955834.00
05/09/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1494310503,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,621237.1,621237.1,4920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310540,1955835.00
05/09/2017 02:15,2,0.000,ALERT,212.83,298.77,59.986,1494310503,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,692454.2,692454.2,4911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310542,1955836.00
05/09/2017 02:15,2,0.000,ALERT,212.83,300.27,59.991,1494310503,"201051344000458","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,700228.8,700228.8,4890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310543,1955837.00
05/09/2017 02:15,2,0.000,ALERT,213.74,300.27,59.991,1494310503,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,700809.7,700809.7,4891,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310545,1955838.00
05/09/2017 02:15,2,0.000,ALERT,213.51,299.97,59.996,1494310503,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,693297.9,693297.9,4914,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310547,1955839.00
05/09/2017 02:15,2,0.000,ALERT,213.29,299.37,59.986,1494310503,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,689944.3,689944.3,4902,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310549,1955840.00
05/09/2017 02:15,2,0.000,ALERT,213.51,299.97,59.991,1494310503,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,697837.8,697837.8,4891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310550,1955841.00
05/09/2017 02:15,2,0.000,ALERT,213.06,299.07,59.991,1494310503,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,686276.5,686276.5,4911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310552,1955842.00
05/09/2017 02:15,2,0.000,ALERT,212.16,299.37,59.981,1494310503,"274151322000088","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,905063.9,905063.9,4873,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310554,1955843.00
05/09/2017 02:15,2,0.000,ALERT,213.29,299.67,60.012,1494310503,"274151322000068","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,780304.3,780304.3,5046,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310556,1955844.00
05/09/2017 02:15,2,0.000,ALERT,212.83,299.67,59.991,1494310503,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,681861.2,681861.2,4900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310558,1955845.00
05/09/2017 02:15,2,0.000,ALERT,212.83,300.87,60.007,1494310503,"201051344000594","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,702371.8,702371.8,4901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310560,1955846.00
05/09/2017 02:15,2,0.000,ALERT,213.29,299.67,59.996,1494310503,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,690869.5,690869.5,4918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310561,1955847.00
05/09/2017 02:15,2,0.000,ALERT,212.38,300.27,59.981,1494310503,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,922860.9,922860.9,4865,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310563,1955848.00
05/09/2017 02:15,2,0.000,ALERT,213.06,299.97,59.981,1494310503,"201051344000867","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,686983.7,686983.7,4917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310565,1955849.00
05/09/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1494310503,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,689667.8,689667.8,4910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310567,1955850.00
05/09/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1494310503,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,708472.8,708472.8,4893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310569,1955851.00
05/09/2017 02:15,2,0.000,ALERT,213.06,299.37,59.986,1494310503,"201051344000648","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,697599.2,697599.2,4895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310570,1955852.00
05/09/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1494310503,"201051344000569","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,710777.5,710777.5,4881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494310572,1955853.00
05/09/2017 02:15,2,0.000,ALERT,213.06,300.57,59.991,1494310503,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,701208.1,701208.1,4894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310574,1955854.00
05/09/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1494310503,"201051344001158","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,686670.2,686670.2,4902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310576,1955855.00
05/09/2017 02:15,2,0.000,ALERT,213.51,300.87,59.991,1494310503,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,701384.7,701384.7,4889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310577,1955856.00
05/09/2017 02:15,2,0.000,ALERT,212.61,298.77,59.986,1494310503,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,895340.3,895340.3,4957,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494310579,1955857.00
05/09/2017 02:30,2,0.000,ALERT,213.96,301.17,59.965,1494311403,"201051344000645","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,700260.7,700260.7,4886,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311405,1955858.00
05/09/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1494311403,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,919572.0,919572.0,4864,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311407,1955859.00
05/09/2017 02:30,2,0.000,ALERT,213.96,300.57,60.007,1494311403,"201051344000633","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,686530.2,686530.2,4917,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311409,1955860.00
05/09/2017 02:30,2,0.000,ALERT,213.74,301.17,59.917,1494311403,"201051344000469","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,689553.8,689553.8,4899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311411,1955861.00
05/09/2017 02:30,2,0.000,ALERT,213.06,299.97,59.965,1494311403,"201051344000646","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,683465.9,683465.9,4909,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311413,1955862.00
05/09/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1494311403,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,953793.2,953793.2,4870,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311414,1955863.00
05/09/2017 02:30,2,0.000,ALERT,213.51,300.27,59.970,1494311403,"201051344000585","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,694783.4,694783.4,4911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311416,1955864.00
05/09/2017 02:30,2,0.000,ALERT,213.29,300.27,59.933,1494311403,"201051344001230","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,688008.6,688008.6,4906,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311418,1955865.00
05/09/2017 02:30,2,0.000,ALERT,213.74,300.87,59.944,1494311403,"201051344000582","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,677823.3,677823.3,4901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311420,1955866.00
05/09/2017 02:30,2,0.000,ALERT,213.06,299.97,59.965,1494311403,"201051344000955","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,696461.8,696461.8,4915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311422,1955867.00
05/09/2017 02:30,2,0.000,ALERT,213.06,299.37,59.959,1494311403,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,780140.3,780140.3,5022,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311423,1955868.00
05/09/2017 02:30,2,0.000,ALERT,213.51,301.47,59.965,1494311403,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,707240.4,707240.4,4899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311425,1955869.00
05/09/2017 02:30,2,0.000,ALERT,213.29,300.57,59.975,1494311403,"201051344000890","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,690333.9,690333.9,4912,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311427,1955870.00
05/09/2017 02:30,2,0.000,ALERT,213.51,299.97,59.970,1494311403,"201051344000438","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,693153.3,693153.3,4904,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311429,1955871.00
05/09/2017 02:30,2,0.000,ALERT,213.74,299.97,60.007,1494311403,"201051344000417","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,646503.1,646503.1,4929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311431,1955872.00
