ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 02:30,2,0.000,ALERT,213.06,299.97,59.965,1494311403,"274151322000083","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,944151.6,944151.6,4876,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311432,1955873.00
05/09/2017 02:30,2,0.000,ALERT,213.51,299.97,59.970,1494311403,"274151322000076","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1006589.1,1006589.1,4868,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311434,1955874.00
05/09/2017 02:30,2,0.000,ALERT,213.51,301.77,59.970,1494311403,"201051344000868","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,688082.3,688082.3,4906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311436,1955875.00
05/09/2017 02:30,2,0.000,ALERT,213.06,300.57,59.996,1494311403,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,996864.8,996864.8,4871,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311438,1955876.00
05/09/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1494311403,"201051344000988","219011344069620",0.00,5.50,0,295.16,302.37,0.0,0.0,0.000,621237.1,621237.1,4922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311440,1955877.00
05/09/2017 02:30,2,0.000,ALERT,213.29,299.37,59.986,1494311403,"201051344001025","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,692454.2,692454.2,4913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311441,1955878.00
05/09/2017 02:30,2,0.000,ALERT,213.51,301.17,59.965,1494311403,"201051344000458","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,700228.8,700228.8,4892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311443,1955879.00
05/09/2017 02:30,2,0.000,ALERT,214.19,300.87,59.970,1494311403,"201051344000853","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,700809.7,700809.7,4893,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311445,1955880.00
05/09/2017 02:30,2,0.000,ALERT,213.74,300.27,59.938,1494311403,"201051344000685","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,693297.9,693297.9,4916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311447,1955881.00
05/09/2017 02:30,2,0.000,ALERT,213.51,299.67,59.965,1494311403,"201051344000917","219011344069620",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,689944.3,689944.3,4904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311449,1955882.00
05/09/2017 02:30,2,0.000,ALERT,213.74,300.27,59.991,1494311403,"201051344001145","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,697837.8,697837.8,4893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311450,1955883.00
05/09/2017 02:30,2,0.000,ALERT,213.51,299.37,59.970,1494311403,"201051344000651","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,686276.5,686276.5,4913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311452,1955884.00
05/09/2017 02:30,2,0.000,ALERT,212.61,299.67,59.959,1494311403,"274151322000088","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,905063.9,905063.9,4875,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311454,1955885.00
05/09/2017 02:30,2,0.000,ALERT,213.51,299.07,59.965,1494311403,"274151322000068","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,780304.3,780304.3,5048,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311456,1955886.00
05/09/2017 02:30,2,0.000,ALERT,213.06,300.27,59.949,1494311403,"201051344001135","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,681861.2,681861.2,4902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311457,1955887.00
05/09/2017 02:30,2,0.000,ALERT,213.29,301.77,59.965,1494311403,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,702371.8,702371.8,4903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311459,1955888.00
05/09/2017 02:30,2,0.000,ALERT,213.51,299.97,59.996,1494311403,"201051344001203","219011344069620",0.00,4.00,0,296.36,302.98,0.0,0.0,0.000,690869.5,690869.5,4920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311461,1955889.00
05/09/2017 02:30,2,0.000,ALERT,212.83,300.27,59.954,1494311403,"274151322000054","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,922860.9,922860.9,4867,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311463,1955890.00
05/09/2017 02:30,2,0.000,ALERT,213.74,300.27,59.949,1494311403,"201051344000867","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,686983.7,686983.7,4919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311465,1955891.00
05/09/2017 02:30,2,0.000,ALERT,213.29,299.97,59.944,1494311403,"201051344001093","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,689667.8,689667.8,4912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311466,1955892.00
05/09/2017 02:30,2,0.000,ALERT,213.29,300.87,59.928,1494311403,"201051344000900","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,708472.8,708472.8,4895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311468,1955893.00
05/09/2017 02:30,2,0.000,ALERT,213.74,300.57,59.954,1494311403,"201051344000648","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,697599.2,697599.2,4897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311470,1955894.00
05/09/2017 02:30,2,0.000,ALERT,213.51,301.47,59.954,1494311403,"201051344000569","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,710777.5,710777.5,4883,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311472,1955895.00
05/09/2017 02:30,2,0.000,ALERT,213.51,301.47,59.965,1494311403,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,701208.1,701208.1,4896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311474,1955896.00
05/09/2017 02:30,2,0.000,ALERT,213.74,301.17,59.954,1494311403,"201051344001158","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,686670.2,686670.2,4904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494311475,1955897.00
05/09/2017 02:30,2,0.000,ALERT,213.74,301.47,59.965,1494311403,"201051344000576","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,701384.7,701384.7,4891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311477,1955898.00
05/09/2017 02:30,2,0.000,ALERT,213.06,299.37,59.954,1494311403,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,895340.3,895340.3,4959,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494311479,1955899.00
05/09/2017 02:45,2,0.000,ALERT,213.74,300.27,59.975,1494312303,"201051344000645","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,700260.7,700260.7,4888,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312305,1955900.00
05/09/2017 02:45,2,0.000,ALERT,213.29,299.97,59.928,1494312303,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,919572.0,919572.0,4866,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312307,1955901.00
05/09/2017 02:45,2,0.000,ALERT,214.19,300.27,59.975,1494312303,"201051344000633","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,686530.2,686530.2,4919,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312309,1955902.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.57,59.959,1494312303,"201051344000469","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,689553.8,689553.8,4901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312311,1955903.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1494312303,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,683465.9,683465.9,4911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312313,1955904.00
05/09/2017 02:45,2,0.000,ALERT,213.06,299.37,59.959,1494312303,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,953793.2,953793.2,4872,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312314,1955905.00
05/09/2017 02:45,2,0.000,ALERT,213.74,300.27,59.965,1494312303,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,694783.4,694783.4,4913,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312316,1955906.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.57,59.965,1494312303,"201051344001230","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,688008.6,688008.6,4908,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312318,1955907.00
05/09/2017 02:45,2,0.000,ALERT,214.19,301.17,59.970,1494312303,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,677823.3,677823.3,4903,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312320,1955908.00
05/09/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1494312303,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,696461.8,696461.8,4917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312321,1955909.00
05/09/2017 02:45,2,0.000,ALERT,213.29,299.37,59.959,1494312303,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,780140.3,780140.3,5024,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312323,1955910.00
05/09/2017 02:45,2,0.000,ALERT,213.51,301.17,60.007,1494312303,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,707240.4,707240.4,4901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312325,1955911.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.57,59.938,1494312303,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,690333.9,690333.9,4914,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312327,1955912.00
05/09/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1494312303,"201051344000438","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,693153.3,693153.3,4906,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312329,1955913.00
05/09/2017 02:45,2,0.000,ALERT,213.96,299.67,59.959,1494312303,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,646503.1,646503.1,4931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312330,1955914.00
05/09/2017 02:45,2,0.000,ALERT,213.06,300.27,59.949,1494312303,"274151322000083","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,944151.6,944151.6,4878,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312332,1955915.00
05/09/2017 02:45,2,0.000,ALERT,213.74,299.67,59.965,1494312303,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1006589.1,1006589.1,4870,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312334,1955916.00
05/09/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1494312303,"201051344000868","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,688082.3,688082.3,4908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312336,1955917.00
05/09/2017 02:45,2,0.000,ALERT,212.83,300.57,59.944,1494312303,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,996864.8,996864.8,4873,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312338,1955918.00
05/09/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1494312303,"201051344000988","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,621237.1,621237.1,4924,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312339,1955919.00
05/09/2017 02:45,2,0.000,ALERT,213.29,299.37,59.917,1494312303,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,692454.2,692454.2,4915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312341,1955920.00
05/09/2017 02:45,2,0.000,ALERT,213.29,300.27,60.002,1494312303,"201051344000458","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,700228.8,700228.8,4894,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312343,1955921.00
05/09/2017 02:45,2,0.000,ALERT,213.96,300.27,59.996,1494312303,"201051344000853","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,700809.7,700809.7,4895,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312345,1955922.00
05/09/2017 02:45,2,0.000,ALERT,213.96,299.97,59.991,1494312303,"201051344000685","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,693297.9,693297.9,4918,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312347,1955923.00
05/09/2017 02:45,2,0.000,ALERT,213.74,299.67,59.981,1494312303,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,689944.3,689944.3,4906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312349,1955924.00
05/09/2017 02:45,2,0.000,ALERT,213.96,300.27,59.917,1494312303,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,697837.8,697837.8,4895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312350,1955925.00
05/09/2017 02:45,2,0.000,ALERT,213.74,299.37,59.965,1494312303,"201051344000651","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,686276.5,686276.5,4915,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312352,1955926.00
05/09/2017 02:45,2,0.000,ALERT,212.61,299.67,59.949,1494312303,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,905063.9,905063.9,4877,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312354,1955927.00
05/09/2017 02:45,2,0.000,ALERT,213.51,299.07,59.959,1494312303,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,780304.3,780304.3,5050,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312356,1955928.00
05/09/2017 02:45,2,0.000,ALERT,213.29,299.97,59.954,1494312303,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,681861.2,681861.2,4904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312358,1955929.00
05/09/2017 02:45,2,0.000,ALERT,213.06,300.87,59.959,1494312303,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,702371.8,702371.8,4905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312359,1955930.00
05/09/2017 02:45,2,0.000,ALERT,213.74,299.97,59.944,1494312303,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,690869.5,690869.5,4922,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312361,1955931.00
05/09/2017 02:45,2,0.000,ALERT,212.83,300.27,59.965,1494312303,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,922860.9,922860.9,4869,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312363,1955932.00
05/09/2017 02:45,2,0.000,ALERT,213.74,299.97,59.965,1494312303,"201051344000867","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,686983.7,686983.7,4921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312365,1955933.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.27,59.970,1494312303,"201051344001093","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,689667.8,689667.8,4914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312367,1955934.00
05/09/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1494312303,"201051344000900","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,708472.8,708472.8,4897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494312368,1955935.00
05/09/2017 02:45,2,0.000,ALERT,213.74,299.97,59.970,1494312303,"201051344000648","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,697599.2,697599.2,4899,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312370,1955936.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1494312303,"201051344000569","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,710777.5,710777.5,4885,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312372,1955937.00
05/09/2017 02:45,2,0.000,ALERT,213.29,300.57,59.933,1494312303,"201051344000983","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,701208.1,701208.1,4898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312374,1955938.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1494312303,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,686670.2,686670.2,4906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312376,1955939.00
05/09/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1494312303,"201051344000576","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,701384.7,701384.7,4893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312378,1955940.00
05/09/2017 02:45,2,0.000,ALERT,213.06,298.47,59.965,1494312303,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,895340.3,895340.3,4961,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494312379,1955941.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.57,60.039,1494313203,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,700260.7,700260.7,4890,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313205,1955942.00
05/09/2017 03:00,2,0.000,ALERT,212.83,299.97,59.996,1494313203,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,919572.0,919572.0,4868,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313207,1955943.00
05/09/2017 03:00,2,0.000,ALERT,213.96,300.57,60.012,1494313203,"201051344000633","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,686530.2,686530.2,4921,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313209,1955944.00
05/09/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1494313203,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,689553.8,689553.8,4903,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313211,1955945.00
05/09/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1494313203,"201051344000646","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,683465.9,683465.9,4913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313213,1955946.00
05/09/2017 03:00,2,0.000,ALERT,212.61,300.57,59.970,1494313203,"274151322000052","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,953793.2,953793.2,4874,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313214,1955947.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.57,59.986,1494313203,"201051344000585","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,694783.4,694783.4,4915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313216,1955948.00
05/09/2017 03:00,2,0.000,ALERT,213.51,300.57,60.034,1494313203,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,688008.6,688008.6,4910,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313218,1955949.00
05/09/2017 03:00,2,0.000,ALERT,213.96,301.17,59.991,1494313203,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,677823.3,677823.3,4905,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313220,1955950.00
05/09/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1494313203,"201051344000955","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,696461.8,696461.8,4919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313222,1955951.00
05/09/2017 03:00,2,0.000,ALERT,212.83,299.37,59.996,1494313203,"274151322000094","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,780140.3,780140.3,5026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313224,1955952.00
05/09/2017 03:00,2,0.000,ALERT,213.51,301.47,59.991,1494313203,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,707240.4,707240.4,4903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313225,1955953.00
05/09/2017 03:00,2,0.000,ALERT,213.29,300.57,59.996,1494313203,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,690333.9,690333.9,4916,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313227,1955954.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.27,59.991,1494313203,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,693153.3,693153.3,4908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313229,1955955.00
05/09/2017 03:00,2,0.000,ALERT,213.74,299.67,59.991,1494313203,"201051344000417","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,646503.1,646503.1,4933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313231,1955956.00
05/09/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1494313203,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,944151.6,944151.6,4880,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313233,1955957.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.57,59.986,1494313203,"274151322000076","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4872,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313234,1955958.00
05/09/2017 03:00,2,0.000,ALERT,213.29,301.47,60.012,1494313203,"201051344000868","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,688082.3,688082.3,4910,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313236,1955959.00
05/09/2017 03:00,2,0.000,ALERT,212.83,300.87,59.970,1494313203,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,996864.8,996864.8,4875,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313238,1955960.00
05/09/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1494313203,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,621237.1,621237.1,4926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313240,1955961.00
05/09/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1494313203,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,692454.2,692454.2,4917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313242,1955962.00
05/09/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1494313203,"201051344000458","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,700228.8,700228.8,4896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313243,1955963.00
05/09/2017 03:00,2,0.000,ALERT,213.96,300.87,59.975,1494313203,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,700809.7,700809.7,4897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313245,1955964.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.57,59.954,1494313203,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,693297.9,693297.9,4920,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313247,1955965.00
05/09/2017 03:00,2,0.000,ALERT,213.74,299.97,59.933,1494313203,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,689944.3,689944.3,4908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313249,1955966.00
05/09/2017 03:00,2,0.000,ALERT,213.96,300.57,59.954,1494313203,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,697837.8,697837.8,4897,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313251,1955967.00
05/09/2017 03:00,2,0.000,ALERT,213.51,299.67,59.981,1494313203,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,686276.5,686276.5,4917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313252,1955968.00
05/09/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1494313203,"274151322000088","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,905063.9,905063.9,4879,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313254,1955969.00
05/09/2017 03:00,2,0.000,ALERT,213.51,299.67,60.012,1494313203,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,780304.3,780304.3,5052,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313256,1955970.00
05/09/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1494313203,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,681861.2,681861.2,4906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313258,1955971.00
05/09/2017 03:00,2,0.000,ALERT,213.29,301.77,59.981,1494313203,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,702371.8,702371.8,4907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313260,1955972.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.27,59.975,1494313203,"201051344001203","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,690869.5,690869.5,4924,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313261,1955973.00
05/09/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1494313203,"274151322000054","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,922860.9,922860.9,4871,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313263,1955974.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.57,59.970,1494313203,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,686983.7,686983.7,4923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313265,1955975.00
05/09/2017 03:00,2,0.000,ALERT,213.51,300.57,59.991,1494313203,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,689667.8,689667.8,4916,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313267,1955976.00
05/09/2017 03:00,2,0.000,ALERT,213.29,300.87,59.928,1494313203,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,708472.8,708472.8,4899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313268,1955977.00
05/09/2017 03:00,2,0.000,ALERT,213.74,300.57,60.018,1494313203,"201051344000648","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,697599.2,697599.2,4901,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313270,1955978.00
05/09/2017 03:00,2,0.000,ALERT,213.74,301.77,59.981,1494313203,"201051344000569","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,710777.5,710777.5,4887,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313272,1955979.00
05/09/2017 03:00,2,0.000,ALERT,213.51,301.47,59.975,1494313203,"201051344000983","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,701208.1,701208.1,4900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313274,1955980.00
05/09/2017 03:00,2,0.000,ALERT,213.96,301.47,59.981,1494313203,"201051344001158","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,686670.2,686670.2,4908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494313276,1955981.00
05/09/2017 03:00,2,0.000,ALERT,214.19,301.77,59.975,1494313203,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,701384.7,701384.7,4895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313277,1955982.00
05/09/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1494313203,"274151322000087","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,895340.3,895340.3,4963,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494313279,1955983.00
05/09/2017 03:15,2,0.000,ALERT,214.19,301.47,59.938,1494314103,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,700260.7,700260.7,4892,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314105,1955984.00
05/09/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1494314103,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,919572.0,919572.0,4870,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314107,1955985.00
05/09/2017 03:15,2,0.000,ALERT,214.19,301.47,59.986,1494314103,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,686530.2,686530.2,4923,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314109,1955986.00
05/09/2017 03:15,2,0.000,ALERT,213.74,301.77,59.981,1494314103,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,689553.8,689553.8,4905,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314111,1955987.00
05/09/2017 03:15,2,0.000,ALERT,213.29,300.57,60.012,1494314103,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,683465.9,683465.9,4915,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314113,1955988.00
05/09/2017 03:15,2,0.000,ALERT,212.83,299.97,59.986,1494314103,"274151322000052","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,953793.2,953793.2,4876,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314114,1955989.00
05/09/2017 03:15,2,0.000,ALERT,213.96,301.17,59.981,1494314103,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,694783.4,694783.4,4917,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314116,1955990.00
05/09/2017 03:15,2,0.000,ALERT,213.51,301.47,59.986,1494314103,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,688008.6,688008.6,4912,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314118,1955991.00
05/09/2017 03:15,2,0.000,ALERT,214.19,302.07,59.981,1494314103,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,677823.3,677823.3,4907,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314120,1955992.00
05/09/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1494314103,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,696461.8,696461.8,4921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314122,1955993.00
05/09/2017 03:15,2,0.000,ALERT,213.06,299.67,59.954,1494314103,"274151322000094","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,780140.3,780140.3,5028,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314123,1955994.00
05/09/2017 03:15,2,0.000,ALERT,213.74,302.07,59.981,1494314103,"201051344000579","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,707240.4,707240.4,4905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314125,1955995.00
05/09/2017 03:15,2,0.000,ALERT,213.51,301.47,59.991,1494314103,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,690333.9,690333.9,4918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314127,1955996.00
05/09/2017 03:15,2,0.000,ALERT,213.74,300.87,59.981,1494314103,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,693153.3,693153.3,4910,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314129,1955997.00
05/09/2017 03:15,2,0.000,ALERT,213.74,300.27,60.028,1494314103,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,646503.1,646503.1,4935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314131,1955998.00
05/09/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1494314103,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,944151.6,944151.6,4882,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314132,1955999.00
05/09/2017 03:15,2,0.000,ALERT,213.74,299.97,59.996,1494314103,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1006589.1,1006589.1,4874,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314134,1956000.00
05/09/2017 03:15,2,0.000,ALERT,213.51,302.07,59.991,1494314103,"201051344000868","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,688082.3,688082.3,4912,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314136,1956001.00
05/09/2017 03:15,2,0.000,ALERT,213.06,301.47,59.975,1494314103,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,996864.8,996864.8,4877,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314138,1956002.00
05/09/2017 03:15,2,0.000,ALERT,213.29,301.17,59.981,1494314103,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,621237.1,621237.1,4928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314140,1956003.00
05/09/2017 03:15,2,0.000,ALERT,213.51,300.27,59.981,1494314103,"201051344001025","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,692454.2,692454.2,4919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314142,1956004.00
05/09/2017 03:15,2,0.000,ALERT,213.51,301.47,60.002,1494314103,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,700228.8,700228.8,4898,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314143,1956005.00
05/09/2017 03:15,2,0.000,ALERT,214.19,301.17,59.949,1494314103,"201051344000853","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,700809.7,700809.7,4899,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314145,1956006.00
05/09/2017 03:15,2,0.000,ALERT,213.96,301.17,59.986,1494314103,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,693297.9,693297.9,4922,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314147,1956007.00
05/09/2017 03:15,2,0.000,ALERT,213.74,300.57,59.938,1494314103,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,689944.3,689944.3,4910,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314149,1956008.00
05/09/2017 03:15,2,0.000,ALERT,213.96,301.47,59.954,1494314103,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,697837.8,697837.8,4899,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314151,1956009.00
05/09/2017 03:15,2,0.000,ALERT,213.74,300.27,59.981,1494314103,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,686276.5,686276.5,4919,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314152,1956010.00
05/09/2017 03:15,2,0.000,ALERT,212.61,299.97,59.944,1494314103,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,905063.9,905063.9,4881,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314154,1956011.00
05/09/2017 03:15,2,0.000,ALERT,213.96,299.97,59.975,1494314103,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,780304.3,780304.3,5054,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314156,1956012.00
05/09/2017 03:15,2,0.000,ALERT,213.51,301.17,59.975,1494314103,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,681861.2,681861.2,4908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314158,1956013.00
05/09/2017 03:15,2,0.000,ALERT,213.29,302.07,59.991,1494314103,"201051344000594","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,702371.8,702371.8,4909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314159,1956014.00
05/09/2017 03:15,2,0.000,ALERT,213.74,300.57,59.996,1494314103,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,690869.5,690869.5,4926,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314161,1956015.00
05/09/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1494314103,"274151322000054","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,922860.9,922860.9,4873,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314163,1956016.00
05/09/2017 03:15,2,0.000,ALERT,213.74,300.87,59.986,1494314103,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,686983.7,686983.7,4925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314165,1956017.00
