ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 03:15,2,0.000,ALERT,213.51,300.87,59.991,1494314103,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,689667.8,689667.8,4918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314167,1956018.00
05/09/2017 03:15,2,0.000,ALERT,213.51,302.07,59.986,1494314103,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,708472.8,708472.8,4901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314168,1956019.00
05/09/2017 03:15,2,0.000,ALERT,213.74,301.17,59.991,1494314103,"201051344000648","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,697599.2,697599.2,4903,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314170,1956020.00
05/09/2017 03:15,2,0.000,ALERT,213.74,302.37,59.991,1494314103,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,710777.5,710777.5,4889,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494314172,1956021.00
05/09/2017 03:15,2,0.000,ALERT,213.51,301.77,59.991,1494314103,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,701208.1,701208.1,4902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314174,1956022.00
05/09/2017 03:15,2,0.000,ALERT,213.74,301.47,59.991,1494314103,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,686670.2,686670.2,4910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314175,1956023.00
05/09/2017 03:15,2,0.000,ALERT,214.19,302.37,60.002,1494314103,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,701384.7,701384.7,4897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314177,1956024.00
05/09/2017 03:15,2,0.000,ALERT,213.29,299.67,59.991,1494314103,"274151322000087","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,895340.3,895340.3,4965,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494314179,1956025.00
05/09/2017 03:30,2,0.000,ALERT,213.74,300.87,59.975,1494315004,"201051344000645","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,700260.7,700260.7,4894,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315006,1956026.00
05/09/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1494315004,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,919572.0,919572.0,4872,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315008,1956027.00
05/09/2017 03:30,2,0.000,ALERT,213.96,300.27,59.970,1494315004,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,686530.2,686530.2,4925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315009,1956028.00
05/09/2017 03:30,2,0.000,ALERT,213.51,300.87,59.938,1494315004,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,689553.8,689553.8,4907,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315011,1956029.00
05/09/2017 03:30,2,0.000,ALERT,212.83,300.27,60.018,1494315004,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,683465.9,683465.9,4917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315013,1956030.00
05/09/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1494315004,"274151322000052","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,953793.2,953793.2,4878,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315015,1956031.00
05/09/2017 03:30,2,0.000,ALERT,213.29,300.57,59.970,1494315004,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,694783.4,694783.4,4919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315017,1956032.00
05/09/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1494315004,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,688008.6,688008.6,4914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315018,1956033.00
05/09/2017 03:30,2,0.000,ALERT,213.74,301.47,59.986,1494315004,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,677823.3,677823.3,4909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315020,1956034.00
05/09/2017 03:30,2,0.000,ALERT,212.83,300.57,59.975,1494315004,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,696461.8,696461.8,4923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315022,1956035.00
05/09/2017 03:30,2,0.000,ALERT,213.06,299.07,59.975,1494315004,"274151322000094","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,780140.3,780140.3,5030,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315024,1956036.00
05/09/2017 03:30,2,0.000,ALERT,213.51,301.77,59.986,1494315004,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,707240.4,707240.4,4907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315026,1956037.00
05/09/2017 03:30,2,0.000,ALERT,213.06,300.57,59.981,1494315004,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,690333.9,690333.9,4920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315027,1956038.00
05/09/2017 03:30,2,0.000,ALERT,213.29,300.27,59.944,1494315004,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,693153.3,693153.3,4912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315029,1956039.00
05/09/2017 03:30,2,0.000,ALERT,213.51,299.67,59.975,1494315004,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,646503.1,646503.1,4937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315031,1956040.00
05/09/2017 03:30,2,0.000,ALERT,212.83,299.97,59.986,1494315004,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,944151.6,944151.6,4884,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315033,1956041.00
05/09/2017 03:30,2,0.000,ALERT,213.51,299.37,59.981,1494315004,"274151322000076","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1006589.1,1006589.1,4876,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315035,1956042.00
05/09/2017 03:30,2,0.000,ALERT,213.29,301.77,59.975,1494315004,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,688082.3,688082.3,4914,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315037,1956043.00
05/09/2017 03:30,2,0.000,ALERT,212.83,300.57,59.965,1494315004,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,996864.8,996864.8,4879,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315038,1956044.00
05/09/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1494315004,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,621237.1,621237.1,4930,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315040,1956045.00
05/09/2017 03:30,2,0.000,ALERT,213.06,299.67,59.981,1494315004,"201051344001025","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,692454.2,692454.2,4921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315042,1956046.00
05/09/2017 03:30,2,0.000,ALERT,213.29,301.17,59.970,1494315004,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,700228.8,700228.8,4900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315044,1956047.00
05/09/2017 03:30,2,0.000,ALERT,213.74,301.17,59.975,1494315004,"201051344000853","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,700809.7,700809.7,4901,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315046,1956048.00
05/09/2017 03:30,2,0.000,ALERT,213.74,300.57,60.012,1494315004,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,693297.9,693297.9,4924,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315047,1956049.00
05/09/2017 03:30,2,0.000,ALERT,213.29,299.97,59.949,1494315004,"201051344000917","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,689944.3,689944.3,4912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315049,1956050.00
05/09/2017 03:30,2,0.000,ALERT,213.51,300.57,59.981,1494315004,"201051344001145","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,697837.8,697837.8,4901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315051,1956051.00
05/09/2017 03:30,2,0.000,ALERT,213.29,299.67,59.970,1494315004,"201051344000651","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,686276.5,686276.5,4921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315053,1956052.00
05/09/2017 03:30,2,0.000,ALERT,212.61,299.97,59.970,1494315004,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,905063.9,905063.9,4883,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315055,1956053.00
05/09/2017 03:30,2,0.000,ALERT,213.51,299.67,59.965,1494315004,"274151322000068","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,780304.3,780304.3,5056,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315057,1956054.00
05/09/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1494315004,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,681861.2,681861.2,4910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315058,1956055.00
05/09/2017 03:30,2,0.000,ALERT,212.83,301.47,59.965,1494315004,"201051344000594","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,702371.8,702371.8,4911,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315060,1956056.00
05/09/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1494315004,"201051344001203","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,690869.5,690869.5,4928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315062,1956057.00
05/09/2017 03:30,2,0.000,ALERT,212.83,300.57,59.954,1494315004,"274151322000054","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,922860.9,922860.9,4875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315064,1956058.00
05/09/2017 03:30,2,0.000,ALERT,213.51,300.87,59.970,1494315004,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,686983.7,686983.7,4927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315065,1956059.00
05/09/2017 03:30,2,0.000,ALERT,213.29,300.27,59.922,1494315004,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,689667.8,689667.8,4920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315067,1956060.00
05/09/2017 03:30,2,0.000,ALERT,213.06,301.17,59.959,1494315004,"201051344000900","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,708472.8,708472.8,4903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315069,1956061.00
05/09/2017 03:30,2,0.000,ALERT,213.51,300.57,59.954,1494315004,"201051344000648","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,697599.2,697599.2,4905,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315071,1956062.00
05/09/2017 03:30,2,0.000,ALERT,213.29,301.47,59.959,1494315004,"201051344000569","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,710777.5,710777.5,4891,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315073,1956063.00
05/09/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1494315004,"201051344000983","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,701208.1,701208.1,4904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315075,1956064.00
05/09/2017 03:30,2,0.000,ALERT,213.51,300.87,59.970,1494315004,"201051344001158","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,686670.2,686670.2,4912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315076,1956065.00
05/09/2017 03:30,2,0.000,ALERT,213.74,301.77,59.981,1494315004,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,701384.7,701384.7,4899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315078,1956066.00
05/09/2017 03:30,2,0.000,ALERT,212.83,299.37,59.922,1494315004,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,895340.3,895340.3,4967,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315080,1956067.00
05/09/2017 03:45,2,0.000,ALERT,213.51,300.57,59.949,1494315903,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,700260.7,700260.7,4896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315905,1956068.00
05/09/2017 03:45,2,0.000,ALERT,213.06,299.37,59.959,1494315903,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,919572.0,919572.0,4874,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315907,1956069.00
05/09/2017 03:45,2,0.000,ALERT,213.74,300.27,59.949,1494315903,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,686530.2,686530.2,4927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315909,1956070.00
05/09/2017 03:45,2,0.000,ALERT,213.29,300.87,59.959,1494315903,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,689553.8,689553.8,4909,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315911,1956071.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1494315903,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,683465.9,683465.9,4919,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315913,1956072.00
05/09/2017 03:45,2,0.000,ALERT,212.38,299.37,59.965,1494315903,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,953793.2,953793.2,4880,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315915,1956073.00
05/09/2017 03:45,2,0.000,ALERT,213.29,300.27,60.002,1494315903,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,694783.4,694783.4,4921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315916,1956074.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.27,59.965,1494315903,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,688008.6,688008.6,4916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315918,1956075.00
05/09/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1494315903,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,677823.3,677823.3,4911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315920,1956076.00
05/09/2017 03:45,2,0.000,ALERT,212.83,300.27,59.944,1494315903,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,696461.8,696461.8,4925,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315922,1956077.00
05/09/2017 03:45,2,0.000,ALERT,212.83,299.67,59.959,1494315903,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,780140.3,780140.3,5032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315924,1956078.00
05/09/2017 03:45,2,0.000,ALERT,213.06,301.17,59.986,1494315903,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,707240.4,707240.4,4909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315925,1956079.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1494315903,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,690333.9,690333.9,4922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315927,1956080.00
05/09/2017 03:45,2,0.000,ALERT,213.29,299.97,59.970,1494315903,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,693153.3,693153.3,4914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315929,1956081.00
05/09/2017 03:45,2,0.000,ALERT,213.29,299.67,59.959,1494315903,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,646503.1,646503.1,4939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315931,1956082.00
05/09/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1494315903,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,944151.6,944151.6,4886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315932,1956083.00
05/09/2017 03:45,2,0.000,ALERT,213.29,300.27,59.959,1494315903,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1006589.1,1006589.1,4878,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315934,1956084.00
05/09/2017 03:45,2,0.000,ALERT,213.06,301.17,59.959,1494315903,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,688082.3,688082.3,4916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315936,1956085.00
05/09/2017 03:45,2,0.000,ALERT,212.83,300.87,59.965,1494315903,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,996864.8,996864.8,4881,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315938,1956086.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.87,59.975,1494315903,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.98,0.0,0.0,0.000,621237.1,621237.1,4932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315940,1956087.00
05/09/2017 03:45,2,0.000,ALERT,212.83,299.37,59.970,1494315903,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,692454.2,692454.2,4923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315942,1956088.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1494315903,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,700228.8,700228.8,4902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315944,1956089.00
05/09/2017 03:45,2,0.000,ALERT,213.74,300.57,59.996,1494315903,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,700809.7,700809.7,4903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315945,1956090.00
05/09/2017 03:45,2,0.000,ALERT,213.51,299.97,59.970,1494315903,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,693297.9,693297.9,4926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315947,1956091.00
05/09/2017 03:45,2,0.000,ALERT,213.29,299.67,59.938,1494315903,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,689944.3,689944.3,4914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315949,1956092.00
05/09/2017 03:45,2,0.000,ALERT,213.29,300.27,60.007,1494315903,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,697837.8,697837.8,4903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315951,1956093.00
05/09/2017 03:45,2,0.000,ALERT,213.06,299.07,59.928,1494315903,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,686276.5,686276.5,4923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315953,1956094.00
05/09/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1494315903,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,905063.9,905063.9,4885,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315954,1956095.00
05/09/2017 03:45,2,0.000,ALERT,213.51,299.97,59.959,1494315903,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,780304.3,780304.3,5058,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315956,1956096.00
05/09/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1494315903,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,681861.2,681861.2,4912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315958,1956097.00
05/09/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1494315903,"201051344000594","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,702371.8,702371.8,4913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315960,1956098.00
05/09/2017 03:45,2,0.000,ALERT,213.29,299.97,59.965,1494315903,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,690869.5,690869.5,4930,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315961,1956099.00
05/09/2017 03:45,2,0.000,ALERT,212.61,300.27,59.928,1494315903,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,922860.9,922860.9,4877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315963,1956100.00
05/09/2017 03:45,2,0.000,ALERT,213.51,300.57,59.970,1494315903,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,686983.7,686983.7,4929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315965,1956101.00
05/09/2017 03:45,2,0.000,ALERT,213.06,299.97,59.970,1494315903,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,689667.8,689667.8,4922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315967,1956102.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1494315903,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,708472.8,708472.8,4905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315969,1956103.00
05/09/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1494315903,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,697599.2,697599.2,4907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315971,1956104.00
05/09/2017 03:45,2,0.000,ALERT,213.29,301.17,59.965,1494315903,"201051344000569","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,710777.5,710777.5,4893,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315973,1956105.00
05/09/2017 03:45,2,0.000,ALERT,213.06,300.87,59.959,1494315903,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,701208.1,701208.1,4906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315975,1956106.00
05/09/2017 03:45,2,0.000,ALERT,213.29,300.57,59.965,1494315903,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,686670.2,686670.2,4914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494315976,1956107.00
05/09/2017 03:45,2,0.000,ALERT,213.74,301.47,59.959,1494315903,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,701384.7,701384.7,4901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315978,1956108.00
05/09/2017 03:45,2,0.000,ALERT,212.83,299.07,59.954,1494315903,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,895340.3,895340.3,4969,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494315980,1956109.00
05/09/2017 04:00,2,0.000,ALERT,213.74,300.57,59.959,1494316803,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,700260.7,700260.7,4898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316805,1956110.00
05/09/2017 04:00,2,0.000,ALERT,213.29,299.67,59.954,1494316803,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,919572.0,919572.0,4876,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316807,1956111.00
05/09/2017 04:00,2,0.000,ALERT,213.96,300.57,59.959,1494316803,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,686530.2,686530.2,4929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316808,1956112.00
05/09/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1494316803,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,689553.8,689553.8,4911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316810,1956113.00
05/09/2017 04:00,2,0.000,ALERT,213.29,300.57,59.981,1494316803,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,683465.9,683465.9,4921,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316812,1956114.00
05/09/2017 04:00,2,0.000,ALERT,212.83,299.37,59.949,1494316803,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,953793.2,953793.2,4882,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316814,1956115.00
05/09/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1494316803,"201051344000585","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,694783.4,694783.4,4923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316815,1956116.00
05/09/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1494316803,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,688008.6,688008.6,4918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316817,1956117.00
05/09/2017 04:00,2,0.000,ALERT,213.96,301.17,59.965,1494316803,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,677823.3,677823.3,4913,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316819,1956118.00
05/09/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1494316803,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,696461.8,696461.8,4927,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316821,1956119.00
05/09/2017 04:00,2,0.000,ALERT,213.06,299.37,59.959,1494316803,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,780140.3,780140.3,5034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316823,1956120.00
05/09/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1494316803,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,707240.4,707240.4,4911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316824,1956121.00
05/09/2017 04:00,2,0.000,ALERT,213.29,300.87,59.954,1494316803,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,690333.9,690333.9,4924,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316826,1956122.00
05/09/2017 04:00,2,0.000,ALERT,213.51,300.27,59.970,1494316803,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,693153.3,693153.3,4916,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316828,1956123.00
05/09/2017 04:00,2,0.000,ALERT,213.51,299.67,59.965,1494316803,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,646503.1,646503.1,4941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316830,1956124.00
05/09/2017 04:00,2,0.000,ALERT,212.83,299.97,59.954,1494316803,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,944151.6,944151.6,4888,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316831,1956125.00
05/09/2017 04:00,2,0.000,ALERT,213.74,300.27,59.965,1494316803,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1006589.1,1006589.1,4880,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316833,1956126.00
05/09/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1494316803,"201051344000868","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,688082.3,688082.3,4918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316835,1956127.00
05/09/2017 04:00,2,0.000,ALERT,212.83,300.87,59.954,1494316803,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,996864.8,996864.8,4883,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316837,1956128.00
05/09/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1494316803,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,621237.1,621237.1,4934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316839,1956129.00
05/09/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1494316803,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,692454.2,692454.2,4925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316841,1956130.00
05/09/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1494316803,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,700228.8,700228.8,4904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316842,1956131.00
05/09/2017 04:00,2,0.000,ALERT,213.74,301.17,59.959,1494316803,"201051344000853","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,700809.7,700809.7,4905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316844,1956132.00
05/09/2017 04:00,2,0.000,ALERT,213.29,299.97,59.981,1494316803,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,693297.9,693297.9,4928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316846,1956133.00
05/09/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1494316803,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,689944.3,689944.3,4916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316848,1956134.00
05/09/2017 04:00,2,0.000,ALERT,213.51,300.57,59.996,1494316803,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,697837.8,697837.8,4905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316849,1956135.00
05/09/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1494316803,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,686276.5,686276.5,4925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316851,1956136.00
05/09/2017 04:00,2,0.000,ALERT,212.16,298.77,59.965,1494316803,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,905063.9,905063.9,4887,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316853,1956137.00
05/09/2017 04:00,2,0.000,ALERT,213.51,299.07,59.959,1494316803,"274151322000068","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,780304.3,780304.3,5060,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316855,1956138.00
05/09/2017 04:00,2,0.000,ALERT,212.83,299.97,59.970,1494316803,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,681861.2,681861.2,4914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316857,1956139.00
05/09/2017 04:00,2,0.000,ALERT,212.83,301.17,59.965,1494316803,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,702371.8,702371.8,4915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316858,1956140.00
05/09/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1494316803,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,690869.5,690869.5,4932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316860,1956141.00
05/09/2017 04:00,2,0.000,ALERT,212.38,299.07,59.928,1494316803,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,922860.9,922860.9,4879,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316862,1956142.00
05/09/2017 04:00,2,0.000,ALERT,213.51,300.27,59.938,1494316803,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,686983.7,686983.7,4931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316864,1956143.00
05/09/2017 04:00,2,0.000,ALERT,213.29,300.27,59.981,1494316803,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,689667.8,689667.8,4924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316865,1956144.00
05/09/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1494316803,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,708472.8,708472.8,4907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316867,1956145.00
05/09/2017 04:00,2,0.000,ALERT,213.29,299.97,60.012,1494316803,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,697599.2,697599.2,4909,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316869,1956146.00
05/09/2017 04:00,2,0.000,ALERT,213.29,301.17,59.959,1494316803,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,710777.5,710777.5,4895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316871,1956147.00
05/09/2017 04:00,2,0.000,ALERT,213.06,300.87,59.986,1494316803,"201051344000983","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,701208.1,701208.1,4908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316873,1956148.00
05/09/2017 04:00,2,0.000,ALERT,213.29,300.57,59.981,1494316803,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,686670.2,686670.2,4916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316874,1956149.00
05/09/2017 04:00,2,0.000,ALERT,213.74,301.17,59.981,1494316803,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,701384.7,701384.7,4903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494316876,1956150.00
05/09/2017 04:00,2,0.000,ALERT,213.06,299.07,59.986,1494316803,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,895340.3,895340.3,4971,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494316878,1956151.00
05/09/2017 04:15,2,0.000,ALERT,213.74,300.87,59.965,1494317704,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,700260.7,700260.7,4900,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317706,1956152.00
05/09/2017 04:15,2,0.000,ALERT,212.61,299.67,59.954,1494317704,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,919572.0,919572.0,4878,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317707,1956153.00
05/09/2017 04:15,2,0.000,ALERT,213.74,300.27,59.954,1494317704,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,686530.2,686530.2,4931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317709,1956154.00
05/09/2017 04:15,2,0.000,ALERT,213.29,300.87,59.959,1494317704,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,689553.8,689553.8,4913,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317711,1956155.00
05/09/2017 04:15,2,0.000,ALERT,212.83,300.57,59.954,1494317704,"201051344000646","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,683465.9,683465.9,4923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317713,1956156.00
05/09/2017 04:15,2,0.000,ALERT,212.38,299.37,59.944,1494317704,"274151322000052","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,953793.2,953793.2,4884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494317715,1956157.00
05/09/2017 04:15,2,0.000,ALERT,213.29,300.87,59.938,1494317704,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,694783.4,694783.4,4925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317716,1956158.00
05/09/2017 04:15,2,0.000,ALERT,213.06,300.87,59.996,1494317704,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,688008.6,688008.6,4920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317718,1956159.00
05/09/2017 04:15,2,0.000,ALERT,213.74,301.47,59.965,1494317704,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,677823.3,677823.3,4915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317720,1956160.00
05/09/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1494317704,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,696461.8,696461.8,4929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317722,1956161.00
05/09/2017 04:15,2,0.000,ALERT,212.83,299.07,59.996,1494317704,"274151322000094","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,780140.3,780140.3,5036,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317724,1956162.00
