ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 04:15,2,0.000,ALERT,213.29,301.47,59.965,1494317704,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,707240.4,707240.4,4913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317726,1956163.00
05/09/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1494317704,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,690333.9,690333.9,4926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494317728,1956164.00
05/09/2017 04:15,2,0.000,ALERT,213.51,300.57,59.959,1494317704,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,693153.3,693153.3,4918,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317729,1956165.00
05/09/2017 04:15,2,0.000,ALERT,213.51,300.27,59.965,1494317704,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,646503.1,646503.1,4943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317731,1956166.00
05/09/2017 04:15,2,0.000,ALERT,212.83,299.97,59.954,1494317704,"274151322000083","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,944151.6,944151.6,4890,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317733,1956167.00
05/09/2017 04:15,2,0.000,ALERT,213.51,299.67,59.949,1494317704,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4882,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494317735,1956168.00
05/09/2017 04:15,2,0.000,ALERT,213.29,301.77,59.959,1494317704,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,688082.3,688082.3,4920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317737,1956169.00
05/09/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1494317704,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,996864.8,996864.8,4885,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317738,1956170.00
05/09/2017 04:15,2,0.000,ALERT,213.06,300.87,59.959,1494317704,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,621237.1,621237.1,4936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317740,1956171.00
05/09/2017 04:15,2,0.000,ALERT,213.06,299.67,59.959,1494317704,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,692454.2,692454.2,4927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317742,1956172.00
05/09/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1494317704,"201051344000458","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,700228.8,700228.8,4906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317744,1956173.00
05/09/2017 04:15,2,0.000,ALERT,213.96,300.87,59.959,1494317704,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,700809.7,700809.7,4907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317746,1956174.00
05/09/2017 04:15,2,0.000,ALERT,213.51,300.87,59.954,1494317704,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,693297.9,693297.9,4930,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317747,1956175.00
05/09/2017 04:15,2,0.000,ALERT,213.29,300.27,59.996,1494317704,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,689944.3,689944.3,4918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317749,1956176.00
05/09/2017 04:15,2,0.000,ALERT,213.51,300.87,59.933,1494317704,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,697837.8,697837.8,4907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317751,1956177.00
05/09/2017 04:15,2,0.000,ALERT,213.29,299.97,60.007,1494317704,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,686276.5,686276.5,4927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317753,1956178.00
05/09/2017 04:15,2,0.000,ALERT,212.38,299.67,59.959,1494317704,"274151322000088","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,905063.9,905063.9,4889,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317754,1956179.00
05/09/2017 04:15,2,0.000,ALERT,213.51,299.37,59.959,1494317704,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,780304.3,780304.3,5062,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317756,1956180.00
05/09/2017 04:15,2,0.000,ALERT,212.83,300.57,59.954,1494317704,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,681861.2,681861.2,4916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317758,1956181.00
05/09/2017 04:15,2,0.000,ALERT,212.83,301.77,59.965,1494317704,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,702371.8,702371.8,4917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317760,1956182.00
05/09/2017 04:15,2,0.000,ALERT,213.51,300.57,59.996,1494317704,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,690869.5,690869.5,4934,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317762,1956183.00
05/09/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1494317704,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,922860.9,922860.9,4881,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317763,1956184.00
05/09/2017 04:15,2,0.000,ALERT,213.29,300.57,59.970,1494317704,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,686983.7,686983.7,4933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317765,1956185.00
05/09/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1494317704,"201051344001093","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,689667.8,689667.8,4926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317767,1956186.00
05/09/2017 04:15,2,0.000,ALERT,213.06,301.17,59.965,1494317704,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,708472.8,708472.8,4909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317769,1956187.00
05/09/2017 04:15,2,0.000,ALERT,213.29,300.27,59.970,1494317704,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,697599.2,697599.2,4911,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317771,1956188.00
05/09/2017 04:15,2,0.000,ALERT,213.29,301.47,59.981,1494317704,"201051344000569","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,710777.5,710777.5,4897,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317773,1956189.00
05/09/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1494317704,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,701208.1,701208.1,4910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317775,1956190.00
05/09/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1494317704,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,686670.2,686670.2,4918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317776,1956191.00
05/09/2017 04:15,2,0.000,ALERT,213.51,301.47,59.965,1494317704,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,701384.7,701384.7,4905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317778,1956192.00
05/09/2017 04:15,2,0.000,ALERT,212.83,299.07,59.944,1494317704,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,895340.3,895340.3,4973,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494317780,1956193.00
05/09/2017 04:30,2,0.000,ALERT,213.29,300.57,59.975,1494318603,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,700260.7,700260.7,4902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318605,1956194.00
05/09/2017 04:30,2,0.000,ALERT,212.83,299.97,59.986,1494318603,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,919572.0,919572.0,4880,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318607,1956195.00
05/09/2017 04:30,2,0.000,ALERT,213.51,300.27,59.986,1494318603,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,686530.2,686530.2,4933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318609,1956196.00
05/09/2017 04:30,2,0.000,ALERT,213.06,300.57,59.981,1494318603,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,689553.8,689553.8,4915,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318610,1956197.00
05/09/2017 04:30,2,0.000,ALERT,212.83,299.97,59.975,1494318603,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,683465.9,683465.9,4925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318612,1956198.00
05/09/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1494318603,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,953793.2,953793.2,4886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318614,1956199.00
05/09/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1494318603,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,694783.4,694783.4,4927,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318616,1956200.00
05/09/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1494318603,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,688008.6,688008.6,4922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318617,1956201.00
05/09/2017 04:30,2,0.000,ALERT,213.51,301.17,59.970,1494318603,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,677823.3,677823.3,4917,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318619,1956202.00
05/09/2017 04:30,2,0.000,ALERT,212.61,299.97,59.933,1494318603,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,696461.8,696461.8,4931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318621,1956203.00
05/09/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1494318603,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,780140.3,780140.3,5038,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318623,1956204.00
05/09/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1494318603,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,707240.4,707240.4,4915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318625,1956205.00
05/09/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1494318603,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,690333.9,690333.9,4928,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318626,1956206.00
05/09/2017 04:30,2,0.000,ALERT,213.06,299.97,59.928,1494318603,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,693153.3,693153.3,4920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318628,1956207.00
05/09/2017 04:30,2,0.000,ALERT,213.29,299.67,59.954,1494318603,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,646503.1,646503.1,4945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318630,1956208.00
05/09/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1494318603,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,944151.6,944151.6,4892,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318632,1956209.00
05/09/2017 04:30,2,0.000,ALERT,213.51,299.97,59.959,1494318603,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1006589.1,1006589.1,4884,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318634,1956210.00
05/09/2017 04:30,2,0.000,ALERT,212.83,301.17,60.012,1494318603,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,688082.3,688082.3,4922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318636,1956211.00
05/09/2017 04:30,2,0.000,ALERT,212.83,300.87,59.991,1494318603,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,996864.8,996864.8,4887,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318638,1956212.00
05/09/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1494318603,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,621237.1,621237.1,4938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318639,1956213.00
05/09/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1494318603,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,692454.2,692454.2,4929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318641,1956214.00
05/09/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1494318603,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,700228.8,700228.8,4908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318643,1956215.00
05/09/2017 04:30,2,0.000,ALERT,213.74,300.57,60.007,1494318603,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,700809.7,700809.7,4909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318645,1956216.00
05/09/2017 04:30,2,0.000,ALERT,213.51,300.27,59.922,1494318603,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,693297.9,693297.9,4932,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318647,1956217.00
05/09/2017 04:30,2,0.000,ALERT,213.29,299.67,59.933,1494318603,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,689944.3,689944.3,4920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318648,1956218.00
05/09/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1494318603,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,697837.8,697837.8,4909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318650,1956219.00
05/09/2017 04:30,2,0.000,ALERT,213.29,299.37,59.965,1494318603,"201051344000651","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,686276.5,686276.5,4929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318652,1956220.00
05/09/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1494318603,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,905063.9,905063.9,4891,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318654,1956221.00
05/09/2017 04:30,2,0.000,ALERT,213.51,299.37,59.991,1494318603,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,780304.3,780304.3,5064,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318655,1956222.00
05/09/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1494318603,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,681861.2,681861.2,4918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318657,1956223.00
05/09/2017 04:30,2,0.000,ALERT,212.61,301.17,59.949,1494318603,"201051344000594","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,702371.8,702371.8,4919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318659,1956224.00
05/09/2017 04:30,2,0.000,ALERT,213.29,299.97,59.959,1494318603,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,690869.5,690869.5,4936,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318661,1956225.00
05/09/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1494318603,"274151322000054","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,922860.9,922860.9,4883,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318663,1956226.00
05/09/2017 04:30,2,0.000,ALERT,213.29,299.97,59.975,1494318603,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,686983.7,686983.7,4935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318664,1956227.00
05/09/2017 04:30,2,0.000,ALERT,213.29,300.27,59.981,1494318603,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,689667.8,689667.8,4928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318666,1956228.00
05/09/2017 04:30,2,0.000,ALERT,212.83,300.57,60.018,1494318603,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,708472.8,708472.8,4911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318668,1956229.00
05/09/2017 04:30,2,0.000,ALERT,213.06,299.67,59.986,1494318603,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,697599.2,697599.2,4913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318670,1956230.00
05/09/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1494318603,"201051344000569","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,710777.5,710777.5,4899,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318672,1956231.00
05/09/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1494318603,"201051344000983","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,701208.1,701208.1,4912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318673,1956232.00
05/09/2017 04:30,2,0.000,ALERT,213.06,300.57,60.018,1494318603,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,686670.2,686670.2,4920,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318675,1956233.00
05/09/2017 04:30,2,0.000,ALERT,213.51,301.17,59.959,1494318603,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,701384.7,701384.7,4907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494318677,1956234.00
05/09/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1494318603,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,895340.3,895340.3,4975,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494318679,1956235.00
05/09/2017 04:45,2,0.000,ALERT,213.51,300.27,60.012,1494319503,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,700260.7,700260.7,4904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319505,1956236.00
05/09/2017 04:45,2,0.000,ALERT,212.61,298.47,59.965,1494319503,"274151322000085","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,919572.0,919572.0,4882,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319507,1956237.00
05/09/2017 04:45,2,0.000,ALERT,213.74,300.27,59.986,1494319503,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,686530.2,686530.2,4935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319509,1956238.00
05/09/2017 04:45,2,0.000,ALERT,213.29,300.27,60.007,1494319503,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,689553.8,689553.8,4917,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319510,1956239.00
05/09/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1494319503,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,683465.9,683465.9,4927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319512,1956240.00
05/09/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1494319503,"274151322000052","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,953793.2,953793.2,4888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319514,1956241.00
05/09/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1494319503,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,694783.4,694783.4,4929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319516,1956242.00
05/09/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1494319503,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,688008.6,688008.6,4924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319518,1956243.00
05/09/2017 04:45,2,0.000,ALERT,213.51,300.87,59.975,1494319503,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,677823.3,677823.3,4919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319519,1956244.00
05/09/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1494319503,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,696461.8,696461.8,4933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319521,1956245.00
05/09/2017 04:45,2,0.000,ALERT,212.61,298.17,59.954,1494319503,"274151322000094","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,780140.3,780140.3,5040,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319523,1956246.00
05/09/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1494319503,"201051344000579","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,707240.4,707240.4,4917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319525,1956247.00
05/09/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1494319503,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,690333.9,690333.9,4930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319526,1956248.00
05/09/2017 04:45,2,0.000,ALERT,213.29,299.97,59.928,1494319503,"201051344000438","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,693153.3,693153.3,4922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319528,1956249.00
05/09/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1494319503,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,646503.1,646503.1,4947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319530,1956250.00
05/09/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1494319503,"274151322000083","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,944151.6,944151.6,4894,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319532,1956251.00
05/09/2017 04:45,2,0.000,ALERT,213.51,298.77,59.975,1494319503,"274151322000076","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,1006589.1,1006589.1,4886,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319534,1956252.00
05/09/2017 04:45,2,0.000,ALERT,213.29,301.47,59.970,1494319503,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,688082.3,688082.3,4924,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319536,1956253.00
05/09/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1494319503,"274151322000095","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,996864.8,996864.8,4889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319538,1956254.00
05/09/2017 04:45,2,0.000,ALERT,213.06,300.57,59.959,1494319503,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,621237.1,621237.1,4940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319539,1956255.00
05/09/2017 04:45,2,0.000,ALERT,213.06,299.67,59.975,1494319503,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,692454.2,692454.2,4931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319541,1956256.00
05/09/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1494319503,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,700228.8,700228.8,4910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319543,1956257.00
05/09/2017 04:45,2,0.000,ALERT,213.74,300.27,59.970,1494319503,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,700809.7,700809.7,4911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319545,1956258.00
05/09/2017 04:45,2,0.000,ALERT,213.51,300.27,59.970,1494319503,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,693297.9,693297.9,4934,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319546,1956259.00
05/09/2017 04:45,2,0.000,ALERT,213.06,299.67,60.002,1494319503,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,689944.3,689944.3,4922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319548,1956260.00
05/09/2017 04:45,2,0.000,ALERT,213.29,300.27,59.965,1494319503,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,697837.8,697837.8,4911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319550,1956261.00
05/09/2017 04:45,2,0.000,ALERT,213.06,299.37,59.959,1494319503,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,686276.5,686276.5,4931,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319552,1956262.00
05/09/2017 04:45,2,0.000,ALERT,212.38,298.47,59.959,1494319503,"274151322000088","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,905063.9,905063.9,4893,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319554,1956263.00
05/09/2017 04:45,2,0.000,ALERT,213.51,297.57,59.954,1494319503,"274151322000068","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,780304.3,780304.3,5066,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319556,1956264.00
05/09/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1494319503,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,681861.2,681861.2,4920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319558,1956265.00
05/09/2017 04:45,2,0.000,ALERT,212.83,301.17,59.959,1494319503,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,702371.8,702371.8,4921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319559,1956266.00
05/09/2017 04:45,2,0.000,ALERT,213.29,299.97,59.944,1494319503,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,690869.5,690869.5,4938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319561,1956267.00
05/09/2017 04:45,2,0.000,ALERT,212.61,298.47,59.959,1494319503,"274151322000054","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,922860.9,922860.9,4885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319563,1956268.00
05/09/2017 04:45,2,0.000,ALERT,213.51,300.27,59.933,1494319503,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,686983.7,686983.7,4937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319565,1956269.00
05/09/2017 04:45,2,0.000,ALERT,213.06,299.97,59.959,1494319503,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,689667.8,689667.8,4930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319567,1956270.00
05/09/2017 04:45,2,0.000,ALERT,213.06,300.27,59.965,1494319503,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,708472.8,708472.8,4913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319569,1956271.00
05/09/2017 04:45,2,0.000,ALERT,213.51,299.97,59.996,1494319503,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,697599.2,697599.2,4915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319570,1956272.00
05/09/2017 04:45,2,0.000,ALERT,213.29,300.87,59.965,1494319503,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,710777.5,710777.5,4901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319572,1956273.00
05/09/2017 04:45,2,0.000,ALERT,213.06,300.57,59.965,1494319503,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,701208.1,701208.1,4914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319574,1956274.00
05/09/2017 04:45,2,0.000,ALERT,213.29,300.27,60.018,1494319503,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,686670.2,686670.2,4922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319576,1956275.00
05/09/2017 04:45,2,0.000,ALERT,213.74,300.87,59.917,1494319503,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,701384.7,701384.7,4909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494319578,1956276.00
05/09/2017 04:45,2,0.000,ALERT,212.83,297.26,59.970,1494319503,"274151322000087","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,895340.3,895340.3,4977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494319579,1956277.00
05/09/2017 05:00,2,0.000,ALERT,213.51,300.27,59.954,1494320403,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,700260.7,700260.7,4906,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320405,1956278.00
05/09/2017 05:00,2,0.000,ALERT,212.83,299.07,59.944,1494320403,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,919572.0,919572.0,4884,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320407,1956279.00
05/09/2017 05:00,2,0.000,ALERT,213.51,299.97,59.949,1494320403,"201051344000633","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,686530.2,686530.2,4937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320409,1956280.00
05/09/2017 05:00,2,0.000,ALERT,213.29,300.27,59.954,1494320403,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,689553.8,689553.8,4919,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320411,1956281.00
05/09/2017 05:00,2,0.000,ALERT,212.83,299.67,59.949,1494320403,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,683465.9,683465.9,4929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320412,1956282.00
05/09/2017 05:00,2,0.000,ALERT,212.38,299.37,59.954,1494320403,"274151322000052","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,953793.2,953793.2,4890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320414,1956283.00
05/09/2017 05:00,2,0.000,ALERT,213.29,300.27,59.965,1494320403,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,694783.4,694783.4,4931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320416,1956284.00
05/09/2017 05:00,2,0.000,ALERT,213.06,299.97,59.944,1494320403,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,688008.6,688008.6,4926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320418,1956285.00
05/09/2017 05:00,2,0.000,ALERT,213.51,300.57,59.928,1494320403,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,677823.3,677823.3,4921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320420,1956286.00
05/09/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1494320403,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,696461.8,696461.8,4935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320421,1956287.00
05/09/2017 05:00,2,0.000,ALERT,212.61,299.07,59.965,1494320403,"274151322000094","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,780140.3,780140.3,5042,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320423,1956288.00
05/09/2017 05:00,2,0.000,ALERT,213.06,300.87,59.928,1494320403,"201051344000579","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,707240.4,707240.4,4919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320425,1956289.00
05/09/2017 05:00,2,0.000,ALERT,212.83,300.27,59.991,1494320403,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,690333.9,690333.9,4932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320427,1956290.00
05/09/2017 05:00,2,0.000,ALERT,213.06,299.37,59.938,1494320403,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,693153.3,693153.3,4924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320429,1956291.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.37,59.928,1494320403,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,646503.1,646503.1,4949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320431,1956292.00
05/09/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1494320403,"274151322000083","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,944151.6,944151.6,4896,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320432,1956293.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.67,59.965,1494320403,"274151322000076","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,1006589.1,1006589.1,4888,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320434,1956294.00
05/09/2017 05:00,2,0.000,ALERT,212.83,300.87,59.922,1494320403,"201051344000868","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,688082.3,688082.3,4926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320436,1956295.00
05/09/2017 05:00,2,0.000,ALERT,212.61,300.57,59.954,1494320403,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,996864.8,996864.8,4891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320438,1956296.00
05/09/2017 05:00,2,0.000,ALERT,212.83,300.27,59.954,1494320403,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,621237.1,621237.1,4942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320440,1956297.00
05/09/2017 05:00,2,0.000,ALERT,212.83,299.07,59.949,1494320403,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,692454.2,692454.2,4933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320442,1956298.00
05/09/2017 05:00,2,0.000,ALERT,212.83,300.57,59.959,1494320403,"201051344000458","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,700228.8,700228.8,4912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320443,1956299.00
05/09/2017 05:00,2,0.000,ALERT,213.51,300.27,59.907,1494320403,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,700809.7,700809.7,4913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320445,1956300.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.97,59.949,1494320403,"201051344000685","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,693297.9,693297.9,4936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320447,1956301.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.37,59.949,1494320403,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,689944.3,689944.3,4924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320449,1956302.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.97,59.949,1494320403,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,697837.8,697837.8,4913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320451,1956303.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.37,59.954,1494320403,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,686276.5,686276.5,4933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320452,1956304.00
05/09/2017 05:00,2,0.000,ALERT,212.16,299.07,59.944,1494320403,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,905063.9,905063.9,4895,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320454,1956305.00
05/09/2017 05:00,2,0.000,ALERT,213.29,298.77,59.986,1494320403,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,780304.3,780304.3,5068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320456,1956306.00
05/09/2017 05:00,2,0.000,ALERT,212.83,299.97,59.949,1494320403,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,681861.2,681861.2,4922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320458,1956307.00
