ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 05:00,2,0.000,ALERT,212.83,300.87,59.944,1494320403,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,702371.8,702371.8,4923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320459,1956308.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.37,59.981,1494320403,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,690869.5,690869.5,4940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320461,1956309.00
05/09/2017 05:00,2,0.000,ALERT,212.61,299.97,59.938,1494320403,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,922860.9,922860.9,4887,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320463,1956310.00
05/09/2017 05:00,2,0.000,ALERT,213.29,299.67,59.928,1494320403,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,686983.7,686983.7,4939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320465,1956311.00
05/09/2017 05:00,2,0.000,ALERT,213.06,299.67,59.938,1494320403,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,689667.8,689667.8,4932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320467,1956312.00
05/09/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1494320403,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,708472.8,708472.8,4915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320468,1956313.00
05/09/2017 05:00,2,0.000,ALERT,213.06,299.37,59.944,1494320403,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,697599.2,697599.2,4917,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320470,1956314.00
05/09/2017 05:00,2,0.000,ALERT,213.06,300.27,59.959,1494320403,"201051344000569","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,710777.5,710777.5,4903,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320472,1956315.00
05/09/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1494320403,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,701208.1,701208.1,4916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320474,1956316.00
05/09/2017 05:00,2,0.000,ALERT,213.06,300.27,59.944,1494320403,"201051344001158","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,686670.2,686670.2,4924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320475,1956317.00
05/09/2017 05:00,2,0.000,ALERT,213.51,300.87,59.917,1494320403,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,701384.7,701384.7,4911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494320477,1956318.00
05/09/2017 05:00,2,0.000,ALERT,212.61,298.77,59.944,1494320403,"274151322000087","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,895340.3,895340.3,4979,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494320479,1956319.00
05/09/2017 05:15,2,0.000,ALERT,213.29,299.37,59.975,1494321304,"201051344000645","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,700260.7,700260.7,4908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321306,1956320.00
05/09/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1494321304,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,919572.0,919572.0,4886,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321308,1956321.00
05/09/2017 05:15,2,0.000,ALERT,213.29,298.77,59.981,1494321304,"201051344000633","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,686530.2,686530.2,4939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321309,1956322.00
05/09/2017 05:15,2,0.000,ALERT,212.83,299.37,59.986,1494321304,"201051344000469","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,689553.8,689553.8,4921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321311,1956323.00
05/09/2017 05:15,2,0.000,ALERT,212.38,298.17,59.959,1494321304,"201051344000646","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,683465.9,683465.9,4931,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321313,1956324.00
05/09/2017 05:15,2,0.000,ALERT,212.16,299.67,60.018,1494321304,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,953793.2,953793.2,4892,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321315,1956325.00
05/09/2017 05:15,2,0.000,ALERT,212.61,298.47,59.981,1494321304,"201051344000585","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,694783.4,694783.4,4933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321316,1956326.00
05/09/2017 05:15,2,0.000,ALERT,212.38,298.77,59.996,1494321304,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,688008.6,688008.6,4928,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321318,1956327.00
05/09/2017 05:15,2,0.000,ALERT,213.06,299.37,60.007,1494321304,"201051344000582","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,677823.3,677823.3,4923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321320,1956328.00
05/09/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1494321304,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,696461.8,696461.8,4937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321322,1956329.00
05/09/2017 05:15,2,0.000,ALERT,212.38,298.17,59.965,1494321304,"274151322000094","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,780140.3,780140.3,5044,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321324,1956330.00
05/09/2017 05:15,2,0.000,ALERT,212.61,299.67,59.975,1494321304,"201051344000579","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,707240.4,707240.4,4921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321325,1956331.00
05/09/2017 05:15,2,0.000,ALERT,212.61,299.07,59.986,1494321304,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,690333.9,690333.9,4934,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321327,1956332.00
05/09/2017 05:15,2,0.000,ALERT,212.61,298.47,59.933,1494321304,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,693153.3,693153.3,4926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321329,1956333.00
05/09/2017 05:15,2,0.000,ALERT,212.83,297.87,59.965,1494321304,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,646503.1,646503.1,4951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321331,1956334.00
05/09/2017 05:15,2,0.000,ALERT,212.61,299.07,59.959,1494321304,"274151322000083","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,944151.6,944151.6,4898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321333,1956335.00
05/09/2017 05:15,2,0.000,ALERT,213.06,299.07,59.954,1494321304,"274151322000076","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1006589.1,1006589.1,4890,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321334,1956336.00
05/09/2017 05:15,2,0.000,ALERT,212.61,299.97,59.944,1494321304,"201051344000868","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,688082.3,688082.3,4928,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321336,1956337.00
05/09/2017 05:15,2,0.000,ALERT,212.38,299.97,59.949,1494321304,"274151322000095","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,996864.8,996864.8,4893,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321338,1956338.00
05/09/2017 05:15,2,0.000,ALERT,212.38,299.37,59.986,1494321304,"201051344000988","219011344069620",0.00,3.30,0,294.56,302.07,0.0,0.0,0.000,621237.1,621237.1,4944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321340,1956339.00
05/09/2017 05:15,2,0.000,ALERT,212.38,297.57,59.970,1494321304,"201051344001025","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,692454.2,692454.2,4935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321342,1956340.00
05/09/2017 05:15,2,0.000,ALERT,212.61,299.37,59.949,1494321304,"201051344000458","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,700228.8,700228.8,4914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321343,1956341.00
05/09/2017 05:15,2,0.000,ALERT,213.29,299.07,59.959,1494321304,"201051344000853","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,700809.7,700809.7,4915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321345,1956342.00
05/09/2017 05:15,2,0.000,ALERT,212.83,298.47,59.986,1494321304,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,693297.9,693297.9,4938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321347,1956343.00
05/09/2017 05:15,2,0.000,ALERT,213.06,298.17,59.954,1494321304,"201051344000917","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,689944.3,689944.3,4926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321349,1956344.00
05/09/2017 05:15,2,0.000,ALERT,212.83,298.77,59.965,1494321304,"201051344001145","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,697837.8,697837.8,4915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321350,1956345.00
05/09/2017 05:15,2,0.000,ALERT,212.61,297.87,59.975,1494321304,"201051344000651","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,686276.5,686276.5,4935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321352,1956346.00
05/09/2017 05:15,2,0.000,ALERT,211.93,299.07,59.954,1494321304,"274151322000088","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,905063.9,905063.9,4897,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321354,1956347.00
05/09/2017 05:15,2,0.000,ALERT,212.61,297.87,59.959,1494321304,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,780304.3,780304.3,5070,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321356,1956348.00
05/09/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1494321304,"201051344001135","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,681861.2,681861.2,4924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321358,1956349.00
05/09/2017 05:15,2,0.000,ALERT,212.16,299.97,59.954,1494321304,"201051344000594","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,702371.8,702371.8,4925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321359,1956350.00
05/09/2017 05:15,2,0.000,ALERT,212.61,298.17,59.954,1494321304,"201051344001203","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,690869.5,690869.5,4942,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321361,1956351.00
05/09/2017 05:15,2,0.000,ALERT,211.93,299.37,59.944,1494321304,"274151322000054","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,922860.9,922860.9,4889,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321363,1956352.00
05/09/2017 05:15,2,0.000,ALERT,212.83,298.77,59.954,1494321304,"201051344000867","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,686983.7,686983.7,4941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321365,1956353.00
05/09/2017 05:15,2,0.000,ALERT,212.61,298.17,60.002,1494321304,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,689667.8,689667.8,4934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321367,1956354.00
05/09/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1494321304,"201051344000900","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,708472.8,708472.8,4917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321368,1956355.00
05/09/2017 05:15,2,0.000,ALERT,212.61,298.47,59.954,1494321304,"201051344000648","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,697599.2,697599.2,4919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321370,1956356.00
05/09/2017 05:15,2,0.000,ALERT,212.38,299.67,59.959,1494321304,"201051344000569","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,710777.5,710777.5,4905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321372,1956357.00
05/09/2017 05:15,2,0.000,ALERT,212.38,299.07,59.975,1494321304,"201051344000983","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,701208.1,701208.1,4918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321374,1956358.00
05/09/2017 05:15,2,0.000,ALERT,212.61,298.77,59.949,1494321304,"201051344001158","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,686670.2,686670.2,4926,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321376,1956359.00
05/09/2017 05:15,2,0.000,ALERT,212.83,299.37,59.949,1494321304,"201051344000576","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,701384.7,701384.7,4913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494321377,1956360.00
05/09/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1494321304,"274151322000087","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,895340.3,895340.3,4981,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494321379,1956361.00
05/09/2017 05:30,2,0.000,ALERT,212.61,298.77,59.938,1494322203,"201051344000645","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,700260.7,700260.7,4910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322205,1956362.00
05/09/2017 05:30,2,0.000,ALERT,211.70,297.87,59.933,1494322203,"274151322000085","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,919572.0,919572.0,4888,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322207,1956363.00
05/09/2017 05:30,2,0.000,ALERT,212.38,298.17,59.928,1494322203,"201051344000633","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,686530.2,686530.2,4941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322208,1956364.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.77,59.938,1494322203,"201051344000469","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,689553.8,689553.8,4923,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322210,1956365.00
05/09/2017 05:30,2,0.000,ALERT,211.93,297.87,59.954,1494322203,"201051344000646","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,683465.9,683465.9,4933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322212,1956366.00
05/09/2017 05:30,2,0.000,ALERT,211.48,298.47,59.901,1494322203,"274151322000052","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,953793.2,953793.2,4894,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322214,1956367.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.17,59.933,1494322203,"201051344000585","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,694783.4,694783.4,4935,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322215,1956368.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.47,59.933,1494322203,"201051344001230","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,688008.6,688008.6,4930,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322217,1956369.00
05/09/2017 05:30,2,0.000,ALERT,212.61,299.37,59.938,1494322203,"201051344000582","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,677823.3,677823.3,4925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322219,1956370.00
05/09/2017 05:30,2,0.000,ALERT,211.70,298.17,59.933,1494322203,"201051344000955","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,696461.8,696461.8,4939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322221,1956371.00
05/09/2017 05:30,2,0.000,ALERT,211.70,297.87,59.938,1494322203,"274151322000094","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,780140.3,780140.3,5046,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322223,1956372.00
05/09/2017 05:30,2,0.000,ALERT,211.93,299.67,59.944,1494322203,"201051344000579","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,707240.4,707240.4,4923,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322224,1956373.00
05/09/2017 05:30,2,0.000,ALERT,211.93,298.77,59.896,1494322203,"201051344000890","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,690333.9,690333.9,4936,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322226,1956374.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.17,59.922,1494322203,"201051344000438","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,693153.3,693153.3,4928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322228,1956375.00
05/09/2017 05:30,2,0.000,ALERT,212.16,297.57,59.928,1494322203,"201051344000417","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,646503.1,646503.1,4953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322230,1956376.00
05/09/2017 05:30,2,0.000,ALERT,211.93,299.37,59.938,1494322203,"274151322000083","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,944151.6,944151.6,4900,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322232,1956377.00
05/09/2017 05:30,2,0.000,ALERT,212.38,298.77,59.928,1494322203,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1006589.1,1006589.1,4892,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322233,1956378.00
05/09/2017 05:30,2,0.000,ALERT,211.93,299.37,59.938,1494322203,"201051344000868","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,688082.3,688082.3,4930,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322235,1956379.00
05/09/2017 05:30,2,0.000,ALERT,211.70,299.67,59.928,1494322203,"274151322000095","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,996864.8,996864.8,4895,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322237,1956380.00
05/09/2017 05:30,2,0.000,ALERT,211.70,299.07,59.933,1494322203,"201051344000988","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,621237.1,621237.1,4946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322239,1956381.00
05/09/2017 05:30,2,0.000,ALERT,211.93,297.26,59.938,1494322203,"201051344001025","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,692454.2,692454.2,4937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322241,1956382.00
05/09/2017 05:30,2,0.000,ALERT,211.93,299.07,59.912,1494322203,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,700228.8,700228.8,4916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322242,1956383.00
05/09/2017 05:30,2,0.000,ALERT,212.61,299.07,59.975,1494322203,"201051344000853","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,700809.7,700809.7,4917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322244,1956384.00
05/09/2017 05:30,2,0.000,ALERT,212.38,298.17,59.938,1494322203,"201051344000685","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,693297.9,693297.9,4940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322246,1956385.00
05/09/2017 05:30,2,0.000,ALERT,212.38,297.57,59.938,1494322203,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,689944.3,689944.3,4928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322248,1956386.00
05/09/2017 05:30,2,0.000,ALERT,212.38,298.17,59.938,1494322203,"201051344001145","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,697837.8,697837.8,4917,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322250,1956387.00
05/09/2017 05:30,2,0.000,ALERT,212.16,297.57,59.933,1494322203,"201051344000651","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,686276.5,686276.5,4937,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322252,1956388.00
05/09/2017 05:30,2,0.000,ALERT,211.48,298.17,59.896,1494322203,"274151322000088","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,905063.9,905063.9,4899,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322254,1956389.00
05/09/2017 05:30,2,0.000,ALERT,212.38,297.26,59.954,1494322203,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,780304.3,780304.3,5072,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322255,1956390.00
05/09/2017 05:30,2,0.000,ALERT,211.70,297.87,59.928,1494322203,"201051344001135","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,681861.2,681861.2,4926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322257,1956391.00
05/09/2017 05:30,2,0.000,ALERT,211.70,299.37,59.933,1494322203,"201051344000594","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,702371.8,702371.8,4927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322259,1956392.00
05/09/2017 05:30,2,0.000,ALERT,212.16,297.57,59.938,1494322203,"201051344001203","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,690869.5,690869.5,4944,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322261,1956393.00
05/09/2017 05:30,2,0.000,ALERT,211.70,298.47,59.928,1494322203,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,922860.9,922860.9,4891,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322263,1956394.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.47,59.928,1494322203,"201051344000867","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,686983.7,686983.7,4943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494322264,1956395.00
05/09/2017 05:30,2,0.000,ALERT,212.16,297.87,59.944,1494322203,"201051344001093","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,689667.8,689667.8,4936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322266,1956396.00
05/09/2017 05:30,2,0.000,ALERT,211.93,299.07,59.933,1494322203,"201051344000900","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,708472.8,708472.8,4919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322268,1956397.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.17,59.944,1494322203,"201051344000648","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,697599.2,697599.2,4921,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322270,1956398.00
05/09/2017 05:30,2,0.000,ALERT,212.16,299.37,59.949,1494322203,"201051344000569","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,710777.5,710777.5,4907,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322271,1956399.00
05/09/2017 05:30,2,0.000,ALERT,211.93,299.07,59.954,1494322203,"201051344000983","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,701208.1,701208.1,4920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322273,1956400.00
05/09/2017 05:30,2,0.000,ALERT,212.16,298.77,59.944,1494322203,"201051344001158","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,686670.2,686670.2,4928,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322275,1956401.00
05/09/2017 05:30,2,0.000,ALERT,212.61,299.37,59.949,1494322203,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,701384.7,701384.7,4915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322277,1956402.00
05/09/2017 05:30,2,0.000,ALERT,211.93,296.96,59.975,1494322203,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,895340.3,895340.3,4983,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494322279,1956403.00
05/09/2017 05:45,2,0.000,ALERT,212.16,298.17,59.954,1494323103,"201051344000645","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,700260.7,700260.7,4912,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323105,1956404.00
05/09/2017 05:45,2,0.000,ALERT,211.48,296.66,59.981,1494323103,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,919572.0,919572.0,4890,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323107,1956405.00
05/09/2017 05:45,2,0.000,ALERT,212.61,298.17,59.991,1494323103,"201051344000633","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,686530.2,686530.2,4943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323109,1956406.00
05/09/2017 05:45,2,0.000,ALERT,211.93,298.47,59.991,1494323103,"201051344000469","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,689553.8,689553.8,4925,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323111,1956407.00
05/09/2017 05:45,2,0.000,ALERT,211.25,296.66,59.991,1494323103,"201051344000646","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,683465.9,683465.9,4935,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323113,1956408.00
05/09/2017 05:45,2,0.000,ALERT,211.25,297.87,59.975,1494323103,"274151322000052","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,953793.2,953793.2,4896,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323114,1956409.00
05/09/2017 05:45,2,0.000,ALERT,211.70,297.26,59.949,1494323103,"201051344000585","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,694783.4,694783.4,4937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323116,1956410.00
05/09/2017 05:45,2,0.000,ALERT,211.48,297.26,59.991,1494323103,"201051344001230","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,688008.6,688008.6,4932,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323118,1956411.00
05/09/2017 05:45,2,0.000,ALERT,212.16,297.87,59.986,1494323103,"201051344000582","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,677823.3,677823.3,4927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323120,1956412.00
05/09/2017 05:45,2,0.000,ALERT,211.03,296.96,59.986,1494323103,"201051344000955","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,696461.8,696461.8,4941,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323122,1956413.00
05/09/2017 05:45,2,0.000,ALERT,211.25,296.36,59.944,1494323103,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,780140.3,780140.3,5048,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323123,1956414.00
05/09/2017 05:45,2,0.000,ALERT,211.93,299.07,59.996,1494323103,"201051344000579","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,707240.4,707240.4,4925,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323125,1956415.00
05/09/2017 05:45,2,0.000,ALERT,211.48,297.57,59.981,1494323103,"201051344000890","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,690333.9,690333.9,4938,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323127,1956416.00
05/09/2017 05:45,2,0.000,ALERT,211.93,297.26,59.981,1494323103,"201051344000438","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,693153.3,693153.3,4930,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323129,1956417.00
05/09/2017 05:45,2,0.000,ALERT,212.16,296.96,59.986,1494323103,"201051344000417","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,646503.1,646503.1,4955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323130,1956418.00
05/09/2017 05:45,2,0.000,ALERT,211.70,297.57,59.986,1494323103,"274151322000083","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,944151.6,944151.6,4902,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323132,1956419.00
05/09/2017 05:45,2,0.000,ALERT,212.16,297.57,59.991,1494323103,"274151322000076","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1006589.1,1006589.1,4894,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323134,1956420.00
05/09/2017 05:45,2,0.000,ALERT,212.16,299.37,59.986,1494323103,"201051344000868","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,688082.3,688082.3,4932,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323136,1956421.00
05/09/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1494323103,"274151322000095","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,996864.8,996864.8,4897,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323138,1956422.00
05/09/2017 05:45,2,0.000,ALERT,211.93,298.47,59.944,1494323103,"201051344000988","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,621237.1,621237.1,4948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323140,1956423.00
05/09/2017 05:45,2,0.000,ALERT,211.70,296.66,60.007,1494323103,"201051344001025","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,692454.2,692454.2,4939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323142,1956424.00
05/09/2017 05:45,2,0.000,ALERT,211.70,298.47,59.981,1494323103,"201051344000458","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,700228.8,700228.8,4918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323143,1956425.00
05/09/2017 05:45,2,0.000,ALERT,212.61,298.47,59.981,1494323103,"201051344000853","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,700809.7,700809.7,4919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323145,1956426.00
05/09/2017 05:45,2,0.000,ALERT,212.16,297.26,59.981,1494323103,"201051344000685","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,693297.9,693297.9,4942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323147,1956427.00
05/09/2017 05:45,2,0.000,ALERT,211.93,296.96,59.981,1494323103,"201051344000917","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,689944.3,689944.3,4930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323149,1956428.00
05/09/2017 05:45,2,0.000,ALERT,211.93,297.57,59.991,1494323103,"201051344001145","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,697837.8,697837.8,4919,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323150,1956429.00
05/09/2017 05:45,2,0.000,ALERT,211.70,296.66,59.975,1494323103,"201051344000651","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,686276.5,686276.5,4939,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323152,1956430.00
05/09/2017 05:45,2,0.000,ALERT,211.25,296.96,59.975,1494323103,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,905063.9,905063.9,4901,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323154,1956431.00
05/09/2017 05:45,2,0.000,ALERT,212.38,296.96,59.981,1494323103,"274151322000068","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,780304.3,780304.3,5074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323156,1956432.00
05/09/2017 05:45,2,0.000,ALERT,211.48,297.26,59.975,1494323103,"201051344001135","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,681861.2,681861.2,4928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323158,1956433.00
05/09/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1494323103,"201051344000594","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,702371.8,702371.8,4929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323159,1956434.00
05/09/2017 05:45,2,0.000,ALERT,211.93,296.96,59.959,1494323103,"201051344001203","219011344069620",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,690869.5,690869.5,4946,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323161,1956435.00
05/09/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1494323103,"274151322000054","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,922860.9,922860.9,4893,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323163,1956436.00
05/09/2017 05:45,2,0.000,ALERT,212.16,298.17,59.970,1494323103,"201051344000867","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,686983.7,686983.7,4945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323165,1956437.00
05/09/2017 05:45,2,0.000,ALERT,211.70,297.26,59.981,1494323103,"201051344001093","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,689667.8,689667.8,4938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323167,1956438.00
05/09/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1494323103,"201051344000900","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,708472.8,708472.8,4921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323169,1956439.00
05/09/2017 05:45,2,0.000,ALERT,212.16,297.57,59.981,1494323103,"201051344000648","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,697599.2,697599.2,4923,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323170,1956440.00
05/09/2017 05:45,2,0.000,ALERT,211.93,298.77,59.975,1494323103,"201051344000569","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,710777.5,710777.5,4909,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494323172,1956441.00
05/09/2017 05:45,2,0.000,ALERT,211.93,298.47,59.965,1494323103,"201051344000983","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,701208.1,701208.1,4922,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323174,1956442.00
05/09/2017 05:45,2,0.000,ALERT,212.16,298.47,59.986,1494323103,"201051344001158","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,686670.2,686670.2,4930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323176,1956443.00
05/09/2017 05:45,2,0.000,ALERT,212.38,299.07,60.007,1494323103,"201051344000576","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,701384.7,701384.7,4917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323178,1956444.00
05/09/2017 05:45,2,0.000,ALERT,211.70,296.06,59.970,1494323103,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,895340.3,895340.3,4985,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494323179,1956445.00
05/09/2017 06:00,2,0.000,ALERT,211.93,297.26,60.012,1494324003,"201051344000645","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,700260.7,700260.7,4914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324005,1956446.00
05/09/2017 06:00,2,0.000,ALERT,211.03,295.76,59.965,1494324003,"274151322000085","219011344069620",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,919572.0,919572.0,4892,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324007,1956447.00
05/09/2017 06:00,2,0.000,ALERT,212.16,296.96,59.975,1494324003,"201051344000633","219011344069620",0.00,3.00,0,293.06,299.97,0.0,0.0,0.000,686530.2,686530.2,4945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324009,1956448.00
05/09/2017 06:00,2,0.000,ALERT,211.48,297.57,59.986,1494324003,"201051344000469","219011344069620",0.00,3.00,0,293.96,299.67,0.0,0.0,0.000,689553.8,689553.8,4927,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324011,1956449.00
05/09/2017 06:00,2,0.000,ALERT,210.80,296.06,59.975,1494324003,"201051344000646","219011344069620",0.00,3.70,0,292.76,298.47,0.0,0.0,0.000,683465.9,683465.9,4937,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324012,1956450.00
05/09/2017 06:00,2,0.000,ALERT,210.57,296.66,59.970,1494324003,"274151322000052","219011344069620",0.00,3.70,0,293.06,299.07,0.0,0.0,0.000,953793.2,953793.2,4898,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324014,1956451.00
05/09/2017 06:00,2,0.000,ALERT,211.25,296.36,59.981,1494324003,"201051344000585","219011344069620",0.00,4.00,0,293.06,298.77,0.0,0.0,0.000,694783.4,694783.4,4939,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324016,1956452.00
