ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 06:00,2,0.000,ALERT,211.03,296.06,59.975,1494324003,"201051344001230","219011344069620",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,688008.6,688008.6,4934,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324018,1956453.00
05/09/2017 06:00,2,0.000,ALERT,211.48,296.96,59.981,1494324003,"201051344000582","219011344069620",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,677823.3,677823.3,4929,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324020,1956454.00
05/09/2017 06:00,2,0.000,ALERT,210.80,296.06,59.970,1494324003,"201051344000955","219011344069620",0.00,3.30,0,293.36,298.77,0.0,0.0,0.000,696461.8,696461.8,4943,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324022,1956455.00
05/09/2017 06:00,2,0.000,ALERT,210.80,295.46,59.965,1494324003,"274151322000094","219011344069620",0.00,3.00,0,293.06,298.17,0.0,0.0,0.000,780140.3,780140.3,5050,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324023,1956456.00
05/09/2017 06:00,2,0.000,ALERT,211.48,298.17,59.981,1494324003,"201051344000579","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,707240.4,707240.4,4927,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324025,1956457.00
05/09/2017 06:00,2,0.000,ALERT,210.80,296.36,59.970,1494324003,"201051344000890","219011344069620",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,690333.9,690333.9,4940,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324027,1956458.00
05/09/2017 06:00,2,0.000,ALERT,211.25,296.06,59.970,1494324003,"201051344000438","219011344069620",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,693153.3,693153.3,4932,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324029,1956459.00
05/09/2017 06:00,2,0.000,ALERT,211.48,295.76,59.970,1494324003,"201051344000417","219011344069620",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,646503.1,646503.1,4957,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324031,1956460.00
05/09/2017 06:00,2,0.000,ALERT,211.03,296.06,59.970,1494324003,"274151322000083","219011344069620",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,944151.6,944151.6,4904,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324033,1956461.00
05/09/2017 06:00,2,0.000,ALERT,211.48,295.76,59.959,1494324003,"274151322000076","219011344069620",0.00,3.70,0,293.36,299.37,0.0,0.0,0.000,1006589.1,1006589.1,4896,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324034,1956462.00
05/09/2017 06:00,2,0.000,ALERT,211.25,298.17,59.975,1494324003,"201051344000868","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,688082.3,688082.3,4934,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324036,1956463.00
05/09/2017 06:00,2,0.000,ALERT,211.03,297.26,59.944,1494324003,"274151322000095","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,996864.8,996864.8,4899,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324038,1956464.00
05/09/2017 06:00,2,0.000,ALERT,211.25,297.26,59.970,1494324003,"201051344000988","219011344069620",0.00,3.70,0,292.46,299.97,0.0,0.0,0.000,621237.1,621237.1,4950,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324040,1956465.00
05/09/2017 06:00,2,0.000,ALERT,210.80,295.16,59.954,1494324003,"201051344001025","219011344069620",0.00,3.00,0,292.76,299.37,0.0,0.0,0.000,692454.2,692454.2,4941,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324042,1956466.00
05/09/2017 06:00,2,0.000,ALERT,211.25,297.57,59.949,1494324003,"201051344000458","219011344069620",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,700228.8,700228.8,4920,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324043,1956467.00
05/09/2017 06:00,2,0.000,ALERT,212.16,297.57,59.965,1494324003,"201051344000853","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,700809.7,700809.7,4921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324045,1956468.00
05/09/2017 06:00,2,0.000,ALERT,211.48,295.76,59.965,1494324003,"201051344000685","219011344069620",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,693297.9,693297.9,4944,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324047,1956469.00
05/09/2017 06:00,2,0.000,ALERT,211.25,295.46,59.965,1494324003,"201051344000917","219011344069620",0.00,4.00,0,292.16,298.47,0.0,0.0,0.000,689944.3,689944.3,4932,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324049,1956470.00
05/09/2017 06:00,2,0.000,ALERT,211.48,296.36,59.965,1494324003,"201051344001145","219011344069620",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,697837.8,697837.8,4921,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324050,1956471.00
05/09/2017 06:00,2,0.000,ALERT,211.03,295.46,59.959,1494324003,"201051344000651","219011344069620",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,686276.5,686276.5,4941,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324052,1956472.00
05/09/2017 06:00,2,0.000,ALERT,210.35,296.06,59.954,1494324003,"274151322000088","219011344069620",0.00,4.00,0,293.06,298.47,0.0,0.0,0.000,905063.9,905063.9,4903,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324054,1956473.00
05/09/2017 06:00,2,0.000,ALERT,211.70,295.76,59.959,1494324003,"274151322000068","219011344069620",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,780304.3,780304.3,5076,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324056,1956474.00
05/09/2017 06:00,2,0.000,ALERT,210.57,296.06,59.954,1494324003,"201051344001135","219011344069620",0.00,3.30,0,293.66,299.67,0.0,0.0,0.000,681861.2,681861.2,4930,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324058,1956475.00
05/09/2017 06:00,2,0.000,ALERT,210.80,297.57,59.965,1494324003,"201051344000594","219011344069620",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,702371.8,702371.8,4931,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324060,1956476.00
05/09/2017 06:00,2,0.000,ALERT,211.03,295.46,59.959,1494324003,"201051344001203","219011344069620",0.00,3.30,0,293.36,300.57,0.0,0.0,0.000,690869.5,690869.5,4948,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324061,1956477.00
05/09/2017 06:00,2,0.000,ALERT,210.80,296.66,59.954,1494324003,"274151322000054","219011344069620",0.00,4.50,0,293.06,299.37,0.0,0.0,0.000,922860.9,922860.9,4895,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324063,1956478.00
05/09/2017 06:00,2,0.000,ALERT,211.48,296.96,59.959,1494324003,"201051344000867","219011344069620",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,686983.7,686983.7,4947,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324065,1956479.00
05/09/2017 06:00,2,0.000,ALERT,211.03,296.06,59.970,1494324003,"201051344001093","219011344069620",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,689667.8,689667.8,4940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324067,1956480.00
05/09/2017 06:00,2,0.000,ALERT,211.25,297.57,59.954,1494324003,"201051344000900","219011344069620",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,708472.8,708472.8,4923,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324069,1956481.00
05/09/2017 06:00,2,0.000,ALERT,211.48,296.66,59.965,1494324003,"201051344000648","219011344069620",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,697599.2,697599.2,4925,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324070,1956482.00
05/09/2017 06:00,2,0.000,ALERT,211.48,297.87,59.949,1494324003,"201051344000569","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,710777.5,710777.5,4911,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324072,1956483.00
05/09/2017 06:00,2,0.000,ALERT,211.25,297.57,59.944,1494324003,"201051344000983","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,701208.1,701208.1,4924,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324074,1956484.00
05/09/2017 06:00,2,0.000,ALERT,211.48,297.26,59.907,1494324003,"201051344001158","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,686670.2,686670.2,4932,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324076,1956485.00
05/09/2017 06:00,2,0.000,ALERT,211.93,297.87,59.949,1494324003,"201051344000576","219011344069620",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,701384.7,701384.7,4919,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324077,1956486.00
05/09/2017 06:00,2,0.000,ALERT,210.80,295.46,59.949,1494324003,"274151322000087","219011344069620",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,895340.3,895340.3,4987,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324079,1956487.00
05/09/2017 06:15,2,0.000,ALERT,211.25,296.06,59.970,1494324904,"201051344000645","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,700260.7,700260.7,4916,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324906,1956488.00
05/09/2017 06:15,2,0.000,ALERT,210.35,295.16,59.922,1494324904,"274151322000085","219011344069620",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,919572.0,919572.0,4894,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324907,1956489.00
05/09/2017 06:15,2,0.000,ALERT,211.25,296.06,59.949,1494324904,"201051344000633","219011344069620",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,686530.2,686530.2,4947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324909,1956490.00
05/09/2017 06:15,2,0.000,ALERT,210.80,296.36,59.970,1494324904,"201051344000469","219011344069620",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,689553.8,689553.8,4929,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324911,1956491.00
05/09/2017 06:15,2,0.000,ALERT,210.35,295.46,59.965,1494324904,"201051344000646","219011344069620",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,683465.9,683465.9,4939,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324913,1956492.00
05/09/2017 06:15,2,0.000,ALERT,210.12,294.26,59.965,1494324904,"274151322000052","219011344069620",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,953793.2,953793.2,4900,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324915,1956493.00
05/09/2017 06:15,2,0.000,ALERT,210.57,295.76,59.975,1494324904,"201051344000585","219011344069620",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,694783.4,694783.4,4941,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324916,1956494.00
05/09/2017 06:15,2,0.000,ALERT,210.57,296.06,59.965,1494324904,"201051344001230","219011344069620",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,688008.6,688008.6,4936,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324918,1956495.00
05/09/2017 06:15,2,0.000,ALERT,211.03,296.66,59.965,1494324904,"201051344000582","219011344069620",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,677823.3,677823.3,4931,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324920,1956496.00
05/09/2017 06:15,2,0.000,ALERT,210.12,295.76,60.002,1494324904,"201051344000955","219011344069620",0.00,4.00,0,293.96,297.57,0.0,0.0,0.000,696461.8,696461.8,4945,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324922,1956497.00
05/09/2017 06:15,2,0.000,ALERT,210.57,293.66,59.970,1494324904,"274151322000094","219011344069620",0.00,3.30,0,292.46,296.96,0.0,0.0,0.000,780140.3,780140.3,5052,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324923,1956498.00
05/09/2017 06:15,2,0.000,ALERT,210.80,296.66,59.938,1494324904,"201051344000579","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,707240.4,707240.4,4929,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324925,1956499.00
05/09/2017 06:15,2,0.000,ALERT,210.80,296.06,59.965,1494324904,"201051344000890","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,690333.9,690333.9,4942,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324927,1956500.00
05/09/2017 06:15,2,0.000,ALERT,210.80,295.16,59.959,1494324904,"201051344000438","219011344069620",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,693153.3,693153.3,4934,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324929,1956501.00
05/09/2017 06:15,2,0.000,ALERT,210.80,294.86,59.959,1494324904,"201051344000417","219011344069620",0.00,4.00,0,293.66,297.26,0.0,0.0,0.000,646503.1,646503.1,4959,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324931,1956502.00
05/09/2017 06:15,2,0.000,ALERT,210.57,294.56,59.959,1494324904,"274151322000083","219011344069620",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,944151.6,944151.6,4906,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324933,1956503.00
05/09/2017 06:15,2,0.000,ALERT,211.03,294.26,59.981,1494324904,"274151322000076","219011344069620",0.00,4.00,0,292.76,298.17,0.0,0.0,0.000,1006589.1,1006589.1,4898,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324935,1956504.00
05/09/2017 06:15,2,0.000,ALERT,210.80,296.36,59.965,1494324904,"201051344000868","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,688082.3,688082.3,4936,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324936,1956505.00
05/09/2017 06:15,2,0.000,ALERT,210.35,295.46,59.970,1494324904,"274151322000095","219011344069620",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,996864.8,996864.8,4901,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324938,1956506.00
05/09/2017 06:15,2,0.000,ALERT,210.35,295.76,59.975,1494324904,"201051344000988","219011344069620",0.00,4.00,0,292.16,299.07,0.0,0.0,0.000,621237.1,621237.1,4952,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324940,1956507.00
05/09/2017 06:15,2,0.000,ALERT,210.35,294.56,59.965,1494324904,"201051344001025","219011344069620",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,692454.2,692454.2,4943,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324942,1956508.00
05/09/2017 06:15,2,0.000,ALERT,210.57,296.36,59.922,1494324904,"201051344000458","219011344069620",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,700228.8,700228.8,4922,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324944,1956509.00
05/09/2017 06:15,2,0.000,ALERT,211.03,295.76,59.959,1494324904,"201051344000853","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,700809.7,700809.7,4923,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324945,1956510.00
05/09/2017 06:15,2,0.000,ALERT,210.80,295.46,59.965,1494324904,"201051344000685","219011344069620",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,693297.9,693297.9,4946,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324947,1956511.00
05/09/2017 06:15,2,0.000,ALERT,210.80,294.86,59.959,1494324904,"201051344000917","219011344069620",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,689944.3,689944.3,4934,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324949,1956512.00
05/09/2017 06:15,2,0.000,ALERT,210.80,295.76,59.970,1494324904,"201051344001145","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,697837.8,697837.8,4923,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324951,1956513.00
05/09/2017 06:15,2,0.000,ALERT,210.80,294.56,60.007,1494324904,"201051344000651","219011344069620",0.00,2.50,0,293.36,296.96,0.0,0.0,0.000,686276.5,686276.5,4943,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324953,1956514.00
05/09/2017 06:15,2,0.000,ALERT,209.90,293.96,59.954,1494324904,"274151322000088","219011344069620",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,905063.9,905063.9,4905,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324955,1956515.00
05/09/2017 06:15,2,0.000,ALERT,211.03,293.66,59.965,1494324904,"274151322000068","219011344069620",0.00,5.00,0,292.16,296.66,0.0,0.0,0.000,780304.3,780304.3,5078,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324956,1956516.00
05/09/2017 06:15,2,0.000,ALERT,210.35,295.46,59.959,1494324904,"201051344001135","219011344069620",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,681861.2,681861.2,4932,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324958,1956517.00
05/09/2017 06:15,2,0.000,ALERT,210.57,296.66,59.959,1494324904,"201051344000594","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,702371.8,702371.8,4933,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324960,1956518.00
05/09/2017 06:15,2,0.000,ALERT,210.80,295.16,59.970,1494324904,"201051344001203","219011344069620",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,690869.5,690869.5,4950,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324962,1956519.00
05/09/2017 06:15,2,0.000,ALERT,210.35,294.86,59.959,1494324904,"274151322000054","219011344069620",0.00,5.00,0,292.76,298.17,0.0,0.0,0.000,922860.9,922860.9,4897,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324964,1956520.00
05/09/2017 06:15,2,0.000,ALERT,211.03,295.46,59.970,1494324904,"201051344000867","219011344069620",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,686983.7,686983.7,4949,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324966,1956521.00
05/09/2017 06:15,2,0.000,ALERT,210.57,295.46,60.012,1494324904,"201051344001093","219011344069620",0.00,5.00,0,293.96,297.26,0.0,0.0,0.000,689667.8,689667.8,4942,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324967,1956522.00
05/09/2017 06:15,2,0.000,ALERT,210.57,296.06,59.928,1494324904,"201051344000900","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,708472.8,708472.8,4925,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324969,1956523.00
05/09/2017 06:15,2,0.000,ALERT,211.03,295.76,59.954,1494324904,"201051344000648","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,697599.2,697599.2,4927,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324971,1956524.00
05/09/2017 06:15,2,0.000,ALERT,210.80,296.36,59.965,1494324904,"201051344000569","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,710777.5,710777.5,4913,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324973,1956525.00
05/09/2017 06:15,2,0.000,ALERT,210.80,296.36,59.954,1494324904,"201051344000983","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,701208.1,701208.1,4926,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324975,1956526.00
05/09/2017 06:15,2,0.000,ALERT,211.03,295.76,59.954,1494324904,"201051344001158","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,686670.2,686670.2,4934,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324976,1956527.00
05/09/2017 06:15,2,0.000,ALERT,211.25,296.66,59.944,1494324904,"201051344000576","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,701384.7,701384.7,4921,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494324978,1956528.00
05/09/2017 06:15,2,0.000,ALERT,210.80,293.96,59.949,1494324904,"274151322000087","219011344069620",0.00,4.50,0,291.85,296.96,0.0,0.0,0.000,895340.3,895340.3,4989,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494324980,1956529.00
05/09/2017 06:30,2,0.141,ALERT,211.25,296.96,59.949,1494325803,"201051344000645","219011344069620",23.28,4.00,0,294.56,298.17,3.3,1.3,0.000,700260.7,700260.7,4918,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1494325805,1956530.00
05/09/2017 06:30,2,0.068,ALERT,210.35,295.16,59.959,1494325803,"274151322000085","219011344069620",22.68,4.50,0,293.06,296.96,1.6,0.0,0.000,919572.0,919572.0,4896,0,0,0,L,1151911521,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1494325807,1956531.00
05/09/2017 06:30,2,0.162,ALERT,211.70,296.96,59.965,1494325803,"201051344000633","219011344069620",22.32,3.70,0,292.46,297.87,3.7,1.6,0.000,686530.3,686530.3,4949,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494325809,1956532.00
05/09/2017 06:30,2,0.186,ALERT,210.80,296.96,59.965,1494325803,"201051344000469","219011344069620",22.92,3.70,0,293.06,298.17,4.3,2.2,0.000,689554.0,689554.0,4931,0,0,0,L,1122011218,0,119.97,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1494325811,1956533.00
05/09/2017 06:30,2,0.148,ALERT,210.35,295.46,59.970,1494325803,"201051344000646","219011344069620",22.30,5.00,0,293.06,297.57,3.4,1.3,0.000,683466.0,683466.0,4941,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494325813,1956534.00
05/09/2017 06:30,2,0.096,ALERT,210.12,294.86,59.959,1494325803,"274151322000052","219011344069620",22.11,4.50,0,292.46,297.57,2.1,0.1,0.000,953793.2,953793.2,4902,0,0,0,L,1151911521,0,120.20,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1494325815,1956535.00
05/09/2017 06:30,2,0.150,ALERT,210.57,295.46,59.965,1494325803,"201051344000585","219011344069620",22.17,5.00,0,293.06,297.57,3.4,1.4,0.000,694783.4,694783.4,4943,0,0,0,L,1122011218,0,120.20,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1494325817,1956536.00
05/09/2017 06:30,2,0.162,ALERT,210.57,295.76,59.954,1494325803,"201051344001230","219011344069620",20.32,4.50,0,293.66,297.87,3.4,1.3,0.000,688008.6,688008.6,4938,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494325818,1956537.00
05/09/2017 06:30,2,0.166,ALERT,211.25,296.66,59.965,1494325803,"201051344000582","219011344069620",22.72,3.30,0,294.56,298.47,3.9,1.8,0.000,677823.5,677823.5,4933,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1494325820,1956538.00
05/09/2017 06:30,2,0.182,ALERT,210.12,295.76,60.002,1494325803,"201051344000955","219011344069620",22.22,4.50,0,293.66,297.57,4.1,2.0,0.000,696461.9,696461.9,4947,0,0,0,L,1122011218,0,119.97,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1494325822,1956539.00
05/09/2017 06:30,2,0.000,ALERT,210.12,301.47,59.970,1494325803,"274151322000094","219011344069620",41.25,3.70,0,292.76,391.64,0.0,0.0,0.000,780140.3,780140.3,5054,0,0,0,L,1151911521,0,120.42,121.55,0002,1,0,0,0,0,0,0,27,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494325824,1956540.00
05/09/2017 06:30,2,0.191,ALERT,210.80,297.57,59.949,1494325803,"201051344000579","219011344069620",22.68,5.00,0,294.56,299.07,4.4,2.3,0.000,707240.6,707240.6,4931,0,0,0,L,1122011218,0,120.42,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1494325826,1956541.00
05/09/2017 06:30,2,0.174,ALERT,210.35,296.36,59.959,1494325803,"201051344000890","219011344069620",22.86,5.00,0,294.26,298.77,4.1,2.0,0.000,690334.0,690334.0,4944,0,0,0,L,1122011218,0,120.88,120.20,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494325827,1956542.00
05/09/2017 06:30,2,0.180,ALERT,211.03,296.06,59.922,1494325803,"201051344000438","219011344069620",22.76,4.00,0,293.66,297.87,4.2,2.1,0.000,693153.5,693153.5,4936,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494325829,1956543.00
05/09/2017 06:30,2,0.191,ALERT,210.80,295.16,59.933,1494325803,"201051344000417","219011344069620",18.73,4.50,0,293.06,296.96,3.6,1.6,0.000,646503.2,646503.2,4961,0,0,0,L,1122011218,0,120.42,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494325831,1956544.00
05/09/2017 06:30,2,0.070,ALERT,210.80,295.16,59.954,1494325803,"274151322000083","219011344069620",22.70,4.00,0,293.36,297.57,1.6,0.0,0.000,944151.6,944151.6,4908,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1494325833,1956545.00
05/09/2017 06:30,2,0.074,ALERT,211.25,294.86,59.912,1494325803,"274151322000076","219011344069620",23.46,4.50,0,292.76,297.26,1.8,0.0,0.000,1006589.1,1006589.1,4900,0,0,0,L,1151911521,0,120.88,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1494325835,1956546.00
05/09/2017 06:30,2,0.154,ALERT,210.80,297.57,59.954,1494325803,"201051344000868","219011344069620",22.20,4.00,0,294.26,299.07,3.5,1.4,0.000,688082.4,688082.4,4938,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1494325837,1956547.00
05/09/2017 06:30,2,0.068,ALERT,210.57,296.66,59.933,1494325803,"274151322000095","219011344069620",23.10,3.70,0,293.96,297.87,1.6,0.0,0.000,996864.8,996864.8,4903,0,0,0,L,1151911521,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1494325838,1956548.00
05/09/2017 06:30,2,0.139,ALERT,210.57,296.96,59.949,1494325803,"201051344000988","219011344069620",18.07,4.50,0,291.55,298.47,2.5,0.5,0.000,621237.1,621237.1,4954,0,0,0,L,1122011218,0,120.20,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494325840,1956549.00
05/09/2017 06:30,2,0.154,ALERT,210.35,295.16,59.944,1494325803,"201051344001025","219011344069620",23.44,4.00,0,292.76,298.17,3.7,1.6,0.000,692454.3,692454.3,4945,0,0,0,L,1122011218,0,120.20,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1494325842,1956550.00
05/09/2017 06:30,2,0.162,ALERT,210.57,296.96,59.954,1494325803,"201051344000458","219011344069620",22.88,5.50,0,294.26,299.07,3.8,1.8,0.000,700229.0,700229.0,4924,0,0,0,L,1122011218,0,120.42,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1494325844,1956551.00
05/09/2017 06:30,2,0.162,ALERT,211.25,296.66,59.922,1494325803,"201051344000853","219011344069620",19.78,4.00,0,293.96,298.47,3.2,1.2,0.000,700809.7,700809.7,4925,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1494325845,1956552.00
05/09/2017 06:30,2,0.158,ALERT,211.03,295.76,59.922,1494325803,"201051344000685","219011344069620",21.53,4.50,0,293.36,297.57,3.5,1.4,0.000,693298.0,693298.0,4948,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494325847,1956553.00
05/09/2017 06:30,2,0.150,ALERT,210.80,295.46,59.970,1494325803,"201051344000917","219011344069620",21.85,5.50,0,291.85,296.96,3.4,1.3,0.000,689944.4,689944.4,4936,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1494325849,1956554.00
05/09/2017 06:30,2,0.143,ALERT,210.80,296.36,59.965,1494325803,"201051344001145","219011344069620",22.26,4.50,0,293.36,298.17,3.2,1.2,0.000,697837.9,697837.9,4925,0,0,0,L,1122011218,0,120.65,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494325851,1956555.00
05/09/2017 06:30,2,0.205,ALERT,210.80,295.16,59.954,1494325803,"201051344000651","219011344069620",20.30,3.30,0,292.76,297.26,4.2,2.2,0.000,686276.7,686276.7,4945,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1494325853,1956556.00
05/09/2017 06:30,2,0.059,ALERT,209.90,294.86,59.912,1494325803,"274151322000088","219011344069620",22.22,5.50,0,293.06,296.96,1.3,0.0,0.000,905063.9,905063.9,4907,0,0,0,L,1151911521,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1494325854,1956557.00
05/09/2017 06:30,2,0.006,ALERT,210.80,293.96,59.949,1494325803,"274151322000068","219011344069620",41.57,6.00,0,292.46,397.35,0.0,0.0,0.000,780304.3,780304.3,5080,0,0,0,L,1151911521,0,120.88,121.55,0002,5,0,0,0,0,0,0,45,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494325856,1956558.00
05/09/2017 06:30,2,0.148,ALERT,210.35,296.06,59.938,1494325803,"201051344001135","219011344069620",23.12,4.00,0,293.66,298.17,3.5,1.5,0.000,681861.3,681861.3,4934,0,0,0,L,1122011218,0,120.65,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1494325858,1956559.00
05/09/2017 06:30,2,0.164,ALERT,210.57,297.87,59.933,1494325803,"201051344000594","219011344069620",23.04,4.00,0,293.96,298.77,3.8,1.8,0.000,702371.9,702371.9,4935,0,0,0,L,1122011218,0,120.42,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1494325860,1956560.00
05/09/2017 06:30,2,0.156,ALERT,210.80,295.76,59.938,1494325803,"201051344001203","219011344069620",22.44,4.00,0,293.66,299.37,3.6,1.5,0.000,690869.7,690869.7,4952,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494325862,1956561.00
05/09/2017 06:30,2,0.070,ALERT,210.12,294.86,59.944,1494325803,"274151322000054","219011344069620",22.96,5.50,0,293.06,297.26,1.6,0.0,0.000,922860.9,922860.9,4899,0,0,0,L,1151911521,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1494325863,1956562.00
05/09/2017 06:30,2,0.150,ALERT,211.03,296.36,59.933,1494325803,"201051344000867","219011344069620",22.98,4.50,0,293.36,298.47,3.5,1.5,0.000,686983.8,686983.8,4951,0,0,0,L,1122011218,0,120.65,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1494325865,1956563.00
05/09/2017 06:30,2,0.205,ALERT,211.48,296.96,59.970,1494325803,"201051344001093","219011344069620",22.30,5.50,0,293.36,297.57,4.6,2.5,0.000,689668.0,689668.0,4944,0,0,0,L,1122011218,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494325867,1956564.00
05/09/2017 06:30,2,0.098,ALERT,210.57,296.36,59.949,1494325803,"201051344000900","219011344069620",22.62,3.70,0,293.96,298.17,2.3,0.3,0.000,708472.8,708472.8,4927,0,0,0,L,1122011218,0,120.42,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1494325869,1956565.00
05/09/2017 06:30,2,0.172,ALERT,210.80,295.76,59.949,1494325803,"201051344000648","219011344069620",23.04,3.30,0,293.36,298.47,4.0,2.0,0.000,697599.3,697599.3,4929,0,0,0,L,1122011218,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1494325871,1956566.00
05/09/2017 06:30,2,0.168,ALERT,210.80,296.96,59.944,1494325803,"201051344000569","219011344069620",23.10,4.00,0,294.26,299.07,3.9,1.9,0.000,710777.6,710777.6,4915,0,0,0,L,1122011218,0,119.97,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1494325873,1956567.00
05/09/2017 06:30,2,0.152,ALERT,211.03,296.96,59.938,1494325803,"201051344000983","219011344069620",23.04,4.50,0,294.26,298.77,3.6,1.5,0.000,701208.2,701208.2,4928,0,0,0,L,1122011218,0,120.42,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1494325875,1956568.00
05/09/2017 06:30,2,0.154,ALERT,211.03,296.36,59.933,1494325803,"201051344001158","219011344069620",21.73,4.00,0,293.66,298.17,3.4,1.3,0.000,686670.3,686670.3,4936,0,0,0,L,1122011218,0,120.20,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494325877,1956569.00
05/09/2017 06:30,2,0.182,ALERT,211.48,297.26,59.949,1494325803,"201051344000576","219011344069620",21.79,4.00,0,294.26,298.77,4.0,2.0,0.000,701384.9,701384.9,4923,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1494325878,1956570.00
05/09/2017 06:30,2,0.084,ALERT,210.57,294.56,59.944,1494325803,"274151322000087","219011344069620",22.44,5.50,0,292.16,296.36,1.9,0.0,0.000,895340.3,895340.3,4991,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1494325880,1956571.00
05/09/2017 06:45,2,0.229,ACTIVE,211.48,333.93,59.954,1494326704,"201051344000645","219011344069620",28.57,6.00,0,295.46,347.16,6.6,4.5,0.022,700261.5,700261.5,4920,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326705,1956572.00
05/09/2017 06:45,2,0.146,ACTIVE,210.35,333.33,59.975,1494326704,"274151322000085","219011344069620",27.25,6.30,0,293.66,344.76,4.0,2.0,0.009,919572.2,919572.2,4898,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326706,1956573.00
05/09/2017 06:45,2,0.250,ACTIVE,211.70,335.44,59.959,1494326704,"201051344000633","219011344069620",28.59,5.50,0,293.66,350.77,7.3,5.1,0.018,686531.1,686531.1,4951,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326707,1956574.00
05/09/2017 06:45,2,0.264,ACTIVE,211.25,333.63,59.981,1494326704,"201051344000469","219011344069620",29.16,5.50,0,294.56,348.96,7.9,5.7,0.018,689554.9,689554.9,4933,0,0,0,L,1122011218,0,120.20,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326707,1956575.00
05/09/2017 06:45,2,0.236,ACTIVE,211.25,333.63,59.965,1494326704,"201051344000646","219011344069620",28.78,6.30,0,293.06,348.66,6.9,4.8,0.018,683466.8,683466.8,4943,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326708,1956576.00
05/09/2017 06:45,2,0.174,ACTIVE,210.12,333.33,59.954,1494326704,"274151322000052","219011344069620",27.75,6.70,0,293.66,342.35,4.9,2.8,0.018,953793.6,953793.6,4904,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326709,1956577.00
05/09/2017 06:45,2,0.236,ALERT,211.48,334.84,59.970,1494326704,"201051344000585","219011344069620",28.96,6.70,0,293.66,348.96,7.0,4.8,0.022,694784.2,694784.2,4945,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326711,1956578.00
05/09/2017 06:45,2,0.248,ACTIVE,211.25,333.33,59.954,1494326704,"201051344001230","219011344069620",26.72,6.00,0,293.96,356.18,6.7,4.6,0.018,688009.4,688009.4,4940,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326712,1956579.00
05/09/2017 06:45,2,0.244,ACTIVE,211.93,334.24,59.949,1494326704,"201051344000582","219011344069620",29.10,5.00,0,295.16,346.26,7.2,5.1,0.009,677824.3,677824.3,4935,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326713,1956580.00
05/09/2017 06:45,2,0.271,ACTIVE,211.03,333.33,59.959,1494326704,"201051344000955","219011344069620",28.55,6.00,0,293.96,350.77,7.9,5.7,0.018,696462.9,696462.9,4949,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326714,1956581.00
05/09/2017 06:45,2,0.088,ALERT,210.12,332.43,59.954,1494326704,"274151322000094","219011344069620",29.30,5.50,0,292.46,406.67,2.7,0.6,0.009,780140.3,780140.3,5056,0,0,0,L,1151911521,0,120.65,121.33,0002,3,0,0,0,0,0,0,186,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326715,1956582.00
05/09/2017 06:45,2,0.270,ACTIVE,211.03,333.63,59.965,1494326704,"201051344000579","219011344069620",29.16,6.70,0,295.76,350.77,8.0,5.8,0.018,707241.6,707241.6,4933,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326716,1956583.00
05/09/2017 06:45,2,0.258,ACTIVE,211.03,333.03,59.970,1494326704,"201051344000890","219011344069620",29.10,6.30,0,294.26,346.56,7.6,5.4,0.009,690335.0,690335.0,4946,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326717,1956584.00
05/09/2017 06:45,2,0.240,ACTIVE,211.48,334.54,59.965,1494326704,"201051344000438","219011344069620",30.38,5.50,0,294.26,345.36,7.4,5.2,0.013,693154.4,693154.4,4938,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326718,1956585.00
05/09/2017 06:45,2,0.285,ACTIVE,211.48,333.63,59.965,1494326704,"201051344000417","219011344069620",19.22,6.00,0,293.36,351.97,5.6,3.4,0.009,646503.8,646503.8,4963,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326719,1956586.00
05/09/2017 06:45,2,0.150,ACTIVE,210.35,333.03,59.959,1494326704,"274151322000083","219011344069620",27.37,6.30,0,293.96,343.55,4.2,2.1,0.018,944151.7,944151.7,4910,0,0,0,L,1151911521,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326720,1956587.00
05/09/2017 06:45,2,0.166,ACTIVE,210.80,332.43,59.949,1494326704,"274151322000076","219011344069620",27.83,7.00,0,293.66,345.96,4.7,2.6,0.018,1006589.3,1006589.3,4902,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326721,1956588.00
05/09/2017 06:45,2,0.240,ACTIVE,211.03,333.33,59.970,1494326704,"201051344000868","219011344069620",28.05,6.00,0,295.76,352.27,6.8,4.7,0.018,688083.1,688083.1,4940,0,0,0,L,1122011218,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326722,1956589.00
05/09/2017 06:45,2,0.152,ACTIVE,210.12,332.13,59.970,1494326704,"274151322000095","219011344069620",27.27,6.00,0,294.86,343.85,4.2,2.2,0.009,996865.0,996865.0,4905,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326723,1956590.00
05/09/2017 06:45,2,0.223,ACTIVE,211.03,334.54,59.965,1494326704,"201051344000988","219011344069620",18.53,6.30,0,292.76,348.66,4.2,2.1,0.013,621237.4,621237.4,4956,0,0,0,L,1122011218,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326724,1956591.00
05/09/2017 06:45,2,0.215,ACTIVE,211.25,332.73,59.959,1494326704,"201051344001025","219011344069620",30.43,5.50,0,293.66,344.76,6.7,4.5,0.009,692455.1,692455.1,4947,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326724,1956592.00
05/09/2017 06:45,2,0.250,ACTIVE,211.03,332.43,59.954,1494326704,"201051344000458","219011344069620",28.75,7.00,0,295.16,345.06,7.3,5.2,0.018,700229.8,700229.8,4926,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326725,1956593.00
05/09/2017 06:45,2,0.256,ACTIVE,211.70,334.54,59.975,1494326704,"201051344000853","219011344069620",26.16,6.00,0,294.86,348.96,6.8,4.7,0.018,700810.5,700810.5,4927,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326726,1956594.00
05/09/2017 06:45,2,0.238,ACTIVE,211.48,334.54,59.965,1494326704,"201051344000685","219011344069620",28.49,6.00,0,293.66,349.56,6.9,4.7,0.018,693298.8,693298.8,4950,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326727,1956595.00
05/09/2017 06:45,2,0.238,ACTIVE,211.25,333.63,59.959,1494326704,"201051344000917","219011344069620",27.89,6.70,0,292.76,348.96,6.8,4.6,0.018,689945.1,689945.1,4938,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326728,1956596.00
05/09/2017 06:45,2,0.225,ACTIVE,211.48,333.63,59.965,1494326704,"201051344001145","219011344069620",28.03,6.00,0,294.56,349.56,6.4,4.3,0.027,697838.5,697838.5,4927,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326729,1956597.00
