ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 06:45,2,0.258,ACTIVE,211.48,333.93,59.944,1494326704,"201051344000651","219011344069620",28.94,4.50,0,293.66,350.47,7.5,5.3,0.018,686277.6,686277.6,4947,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326730,1956598.00
05/09/2017 06:45,2,0.139,ACTIVE,209.67,331.83,59.970,1494326704,"274151322000088","219011344069620",26.04,7.00,0,293.36,341.75,3.7,1.6,0.009,905064.1,905064.1,4909,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326731,1956599.00
05/09/2017 06:45,2,0.109,ALERT,210.80,333.63,59.965,1494326704,"274151322000068","219011344069620",29.58,7.00,0,292.46,409.08,3.2,1.2,0.004,780304.3,780304.3,5082,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,169,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326733,1956600.00
05/09/2017 06:45,2,0.236,ACTIVE,211.03,332.13,59.975,1494326704,"201051344001135","219011344069620",28.51,6.00,0,294.26,344.76,6.9,4.7,0.018,681861.8,681861.8,4936,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326734,1956601.00
05/09/2017 06:45,2,0.260,ACTIVE,210.57,332.73,59.975,1494326704,"201051344000594","219011344069620",27.97,6.00,0,295.16,343.25,7.4,5.2,0.022,702372.8,702372.8,4937,0,0,0,L,1122011218,0,120.20,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326735,1956602.00
05/09/2017 06:45,2,0.250,ACTIVE,211.25,333.33,59.981,1494326704,"201051344001203","219011344069620",27.63,6.00,0,294.26,346.26,7.0,4.9,0.018,690870.4,690870.4,4954,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326736,1956603.00
05/09/2017 06:45,2,0.146,ACTIVE,209.90,332.43,59.981,1494326704,"274151322000054","219011344069620",27.81,7.70,0,293.96,342.05,4.1,2.1,0.018,922861.1,922861.1,4901,0,0,0,L,1151911521,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326737,1956604.00
05/09/2017 06:45,2,0.238,ACTIVE,211.03,332.43,59.986,1494326704,"201051344000867","219011344069620",28.61,6.70,0,294.26,346.86,6.9,4.8,0.018,686984.5,686984.5,4953,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326737,1956605.00
05/09/2017 06:45,2,0.283,ACTIVE,211.03,333.03,59.986,1494326704,"201051344001093","219011344069620",28.35,7.00,0,295.16,345.96,8.1,5.9,0.018,689669.0,689669.0,4946,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326739,1956606.00
05/09/2017 06:45,2,0.186,ACTIVE,210.80,333.63,60.012,1494326704,"201051344000900","219011344069620",27.87,5.50,0,294.86,343.25,5.3,3.2,0.022,708473.2,708473.2,4929,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326739,1956607.00
05/09/2017 06:45,2,0.248,ACTIVE,211.25,333.33,60.002,1494326704,"201051344000648","219011344069620",29.48,5.00,0,294.26,346.86,7.5,5.3,0.013,697600.2,697600.2,4931,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326740,1956608.00
05/09/2017 06:45,2,0.246,ACTIVE,211.03,333.03,59.991,1494326704,"201051344000569","219011344069620",29.26,6.00,0,295.16,346.56,7.3,5.1,0.018,710778.5,710778.5,4917,0,0,0,L,1122011218,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326741,1956609.00
05/09/2017 06:45,2,0.240,ACTIVE,210.80,332.73,59.991,1494326704,"201051344000983","219011344069620",28.73,6.30,0,295.16,345.06,7.0,4.9,0.022,701209.0,701209.0,4930,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326742,1956610.00
05/09/2017 06:45,2,0.234,ACTIVE,211.25,332.73,59.991,1494326704,"201051344001158","219011344069620",28.35,5.50,0,294.26,348.06,6.8,4.6,0.013,686671.0,686671.0,4938,0,0,0,L,1122011218,0,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326743,1956611.00
05/09/2017 06:45,2,0.266,ACTIVE,211.25,334.24,59.991,1494326704,"201051344000576","219011344069620",28.17,5.50,0,294.86,348.36,7.6,5.4,0.018,701385.8,701385.8,4925,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326744,1956612.00
05/09/2017 06:45,2,0.158,ALERT,210.12,331.83,59.991,1494326704,"274151322000087","219011344069620",27.17,7.00,0,292.16,345.36,4.3,2.3,0.009,895340.5,895340.5,4993,0,0,0,L,1151911521,0,121.10,121.10,0002,7,0,0,0,0,0,0,34,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494326746,1956613.00
05/09/2017 07:00,2,0.336,ACTIVE,211.25,334.84,60.012,1494327604,"201051344000645","219011344069620",28.07,7.00,0,328.82,339.95,9.6,7.3,0.049,700263.1,700263.1,4921,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327605,1956614.00
05/09/2017 07:00,2,0.248,ACTIVE,210.35,333.03,60.002,1494327604,"274151322000085","219011344069620",27.55,7.70,0,330.33,338.14,6.9,4.8,0.035,919573.1,919573.1,4899,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327606,1956615.00
05/09/2017 07:00,2,0.336,ACTIVE,211.48,336.34,60.012,1494327604,"201051344000633","219011344069620",29.32,7.00,0,321.31,346.86,10.0,7.7,0.053,686532.8,686532.8,4952,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327606,1956616.00
05/09/2017 07:00,2,0.359,ACTIVE,211.25,334.54,60.044,1494327604,"201051344000469","219011344069620",28.49,6.70,0,326.12,339.95,10.4,8.1,0.049,689556.8,689556.8,4934,0,0,0,L,1122011218,0,119.97,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327607,1956617.00
05/09/2017 07:00,2,0.346,ACTIVE,210.80,334.54,59.991,1494327604,"201051344000646","219011344069620",28.53,7.30,0,327.32,339.34,10.0,7.7,0.049,683468.5,683468.5,4944,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327608,1956618.00
05/09/2017 07:00,2,0.277,ACTIVE,209.67,332.43,60.002,1494327604,"274151322000052","219011344069620",27.81,8.50,0,328.82,338.14,7.8,5.6,0.044,953794.7,953794.7,4905,0,0,0,L,1151911521,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327609,1956619.00
05/09/2017 07:00,2,0.344,ACTIVE,211.25,334.84,60.018,1494327604,"201051344000585","219011344069620",29.08,7.70,0,328.22,339.65,10.2,7.9,0.044,694785.9,694785.9,4947,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327610,1956620.00
05/09/2017 07:00,2,0.342,ACTIVE,211.03,333.93,60.012,1494327604,"201051344001230","219011344069620",28.19,7.00,0,325.52,340.55,9.8,7.5,0.044,688011.0,688011.0,4941,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327611,1956621.00
05/09/2017 07:00,2,0.340,ACTIVE,211.48,334.84,60.007,1494327604,"201051344000582","219011344069620",29.36,6.30,0,328.22,339.65,10.2,7.9,0.040,677826.1,677826.1,4936,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327612,1956622.00
05/09/2017 07:00,2,0.359,ACTIVE,210.80,334.24,59.981,1494327604,"201051344000955","219011344069620",29.74,7.30,0,327.62,339.04,10.8,8.5,0.049,696464.8,696464.8,4950,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327613,1956623.00
05/09/2017 07:00,2,0.162,ACTIVE,209.90,352.87,60.007,1494327604,"274151322000094","219011344069620",32.76,7.00,0,321.91,368.80,5.4,3.3,0.027,780140.9,780140.9,5058,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327614,1956624.00
05/09/2017 07:00,2,0.361,ACTIVE,210.80,333.33,60.039,1494327604,"201051344000579","219011344069620",29.54,8.00,0,327.32,339.65,10.8,8.5,0.044,707243.5,707243.5,4934,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327614,1956625.00
05/09/2017 07:00,2,0.369,ACTIVE,211.03,333.33,60.023,1494327604,"201051344000890","219011344069620",28.96,7.30,0,327.62,339.65,10.8,8.5,0.040,690336.8,690336.8,4947,0,0,0,L,1122011218,0,121.10,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327615,1956626.00
05/09/2017 07:00,2,0.348,ACTIVE,211.25,335.44,60.012,1494327604,"201051344000438","219011344069620",30.12,7.00,0,329.13,343.85,10.7,8.4,0.044,693156.2,693156.2,4939,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327616,1956627.00
05/09/2017 07:00,2,0.410,ALERT,211.25,334.24,60.028,1494327604,"201051344000417","219011344069620",18.63,7.00,0,294.26,338.74,7.8,5.6,0.018,646505.0,646505.0,4964,0,0,0,L,1122011218,0,120.88,120.65,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327618,1956628.00
05/09/2017 07:00,2,0.252,ACTIVE,209.90,333.33,60.023,1494327604,"274151322000083","219011344069620",27.67,7.70,0,329.73,338.14,7.1,4.9,0.035,944152.7,944152.7,4911,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327619,1956629.00
05/09/2017 07:00,2,0.262,ACTIVE,210.57,333.63,59.991,1494327604,"274151322000076","219011344069620",29.02,8.50,0,330.03,338.44,7.7,5.5,0.040,1006590.5,1006590.5,4903,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327620,1956630.00
05/09/2017 07:00,2,0.334,ACTIVE,210.80,333.93,60.034,1494327604,"201051344000868","219011344069620",28.59,7.00,0,327.92,339.65,9.7,7.4,0.040,688084.7,688084.7,4941,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327621,1956631.00
05/09/2017 07:00,2,0.258,ACTIVE,209.90,333.63,60.028,1494327604,"274151322000095","219011344069620",27.83,7.30,0,329.43,338.14,7.3,5.1,0.035,996866.0,996866.0,4906,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327622,1956632.00
05/09/2017 07:00,2,0.338,ALERT,210.57,334.24,60.023,1494327604,"201051344000988","219011344069620",18.15,7.30,0,292.46,339.95,6.2,4.1,0.022,621238.3,621238.3,4957,0,0,0,L,1122011218,0,119.97,121.10,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327624,1956633.00
05/09/2017 07:00,2,0.232,ACTIVE,210.80,349.86,60.028,1494327604,"201051344001025","219011344069620",32.54,7.00,0,328.22,354.97,7.7,5.5,0.022,692456.4,692456.4,4948,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327625,1956634.00
05/09/2017 07:00,2,0.346,ACTIVE,210.57,333.63,60.023,1494327604,"201051344000458","219011344069620",28.39,8.50,0,327.32,339.34,9.9,7.7,0.049,700231.6,700231.6,4927,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327625,1956635.00
05/09/2017 07:00,2,0.322,ACTIVE,211.48,334.54,60.012,1494327604,"201051344000853","219011344069620",29.48,7.00,0,328.52,340.55,9.7,7.4,0.044,700812.1,700812.1,4928,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327626,1956636.00
05/09/2017 07:00,2,0.340,ACTIVE,211.48,335.74,60.012,1494327604,"201051344000685","219011344069620",28.80,7.00,0,327.02,341.45,9.9,7.7,0.053,693300.4,693300.4,4951,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327627,1956637.00
05/09/2017 07:00,2,0.326,ACTIVE,211.03,335.44,60.023,1494327604,"201051344000917","219011344069620",29.00,7.70,0,327.02,340.25,9.6,7.4,0.049,689946.7,689946.7,4939,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327628,1956638.00
05/09/2017 07:00,2,0.309,ACTIVE,211.25,334.54,60.012,1494327604,"201051344001145","219011344069620",30.00,6.70,0,328.82,339.95,9.4,7.2,0.040,697840.1,697840.1,4928,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327629,1956639.00
05/09/2017 07:00,2,0.357,ACTIVE,211.25,334.24,60.018,1494327604,"201051344000651","219011344069620",28.69,6.00,0,328.22,339.65,10.4,8.1,0.053,686279.4,686279.4,4948,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327630,1956640.00
05/09/2017 07:00,2,0.230,ACTIVE,209.44,333.33,60.012,1494327604,"274151322000088","219011344069620",27.21,8.50,0,328.82,338.14,6.3,4.2,0.027,905064.9,905064.9,4910,0,0,0,L,1151911521,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327631,1956641.00
05/09/2017 07:00,2,0.176,ACTIVE,210.35,362.79,60.002,1494327604,"274151322000068","219011344069620",33.81,9.30,0,330.63,378.42,6.1,3.9,0.027,780305.1,780305.1,5084,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327632,1956642.00
05/09/2017 07:00,2,0.336,ACTIVE,210.80,333.63,60.034,1494327604,"201051344001135","219011344069620",28.84,7.00,0,327.62,339.04,9.8,7.6,0.044,681863.7,681863.7,4937,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327633,1956643.00
05/09/2017 07:00,2,0.342,ACTIVE,210.35,333.63,60.023,1494327604,"201051344000594","219011344069620",28.84,7.30,0,325.82,339.04,10.0,7.7,0.049,702374.5,702374.5,4938,0,0,0,L,1122011218,0,119.97,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327634,1956644.00
05/09/2017 07:00,2,0.344,ACTIVE,211.25,333.63,60.012,1494327604,"201051344001203","219011344069620",28.65,7.00,0,328.22,340.25,10.0,7.7,0.044,690872.1,690872.1,4955,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327635,1956645.00
05/09/2017 07:00,2,0.244,ACTIVE,209.90,331.53,60.012,1494327604,"274151322000054","219011344069620",27.47,9.00,0,328.82,337.54,6.8,4.7,0.027,922862.0,922862.0,4902,0,0,0,L,1151911521,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327636,1956646.00
05/09/2017 07:00,2,0.322,ACTIVE,211.03,333.03,60.018,1494327604,"201051344000867","219011344069620",29.18,7.70,0,327.62,339.34,9.6,7.4,0.040,686986.2,686986.2,4954,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327637,1956647.00
05/09/2017 07:00,2,0.379,ACTIVE,211.03,334.24,60.018,1494327604,"201051344001093","219011344069620",28.90,7.70,0,327.02,340.25,11.2,8.8,0.044,689671.0,689671.0,4947,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327637,1956648.00
05/09/2017 07:00,2,0.266,ACTIVE,210.80,334.24,60.049,1494327604,"201051344000900","219011344069620",29.48,6.70,0,327.02,339.65,8.0,5.8,0.040,708474.4,708474.4,4930,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327638,1956649.00
05/09/2017 07:00,2,0.346,ACTIVE,211.03,334.54,60.055,1494327604,"201051344000648","219011344069620",28.61,6.30,0,327.62,339.34,10.1,7.8,0.040,697602.0,697602.0,4932,0,0,0,L,1122011218,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327639,1956650.00
05/09/2017 07:00,2,0.338,ACTIVE,210.80,333.63,60.012,1494327604,"201051344000569","219011344069620",28.75,7.30,0,327.92,339.65,9.9,7.6,0.040,710780.2,710780.2,4918,0,0,0,L,1122011218,0,119.75,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327640,1956651.00
05/09/2017 07:00,2,0.328,ACTIVE,210.80,333.33,60.012,1494327604,"201051344000983","219011344069620",28.90,7.30,0,327.32,339.95,9.7,7.4,0.049,701210.6,701210.6,4931,0,0,0,L,1122011218,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327641,1956652.00
05/09/2017 07:00,2,0.314,ACTIVE,210.80,333.93,60.028,1494327604,"201051344001158","219011344069620",29.02,7.00,0,327.92,339.65,9.3,7.1,0.049,686672.6,686672.6,4939,0,0,0,L,1122011218,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327642,1956653.00
05/09/2017 07:00,2,0.334,ACTIVE,211.03,334.84,59.996,1494327604,"201051344000576","219011344069620",29.82,6.70,0,328.52,339.65,10.1,7.8,0.035,701387.5,701387.5,4926,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327643,1956654.00
05/09/2017 07:00,2,0.250,ACTIVE,209.90,333.33,60.012,1494327604,"274151322000087","219011344069620",27.65,9.00,0,323.11,342.65,7.0,4.8,0.022,895341.5,895341.5,4995,0,0,0,L,1151911521,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494327644,1956655.00
05/09/2017 07:15,2,0.361,ACTIVE,211.48,334.84,59.981,1494328503,"201051344000645","219011344069620",28.23,8.00,0,328.52,341.45,10.4,8.1,0.053,700265.1,700265.1,4922,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328504,1956656.00
05/09/2017 07:15,2,0.277,ACTIVE,210.57,333.93,59.996,1494328503,"274151322000085","219011344069620",27.02,9.30,0,330.03,339.04,7.6,5.4,0.044,919574.5,919574.5,4900,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328505,1956657.00
05/09/2017 07:15,2,0.369,ACTIVE,211.48,336.64,59.991,1494328503,"201051344000633","219011344069620",29.16,7.70,0,327.62,342.65,10.9,8.6,0.044,686535.0,686535.0,4953,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328506,1956658.00
05/09/2017 07:15,2,0.387,ACTIVE,211.25,334.84,59.981,1494328503,"201051344000469","219011344069620",28.29,7.70,0,327.02,341.15,11.1,8.8,0.049,689559.0,689559.0,4935,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328507,1956659.00
05/09/2017 07:15,2,0.377,ACTIVE,210.57,334.24,60.002,1494328503,"201051344000646","219011344069620",28.59,8.50,0,327.62,342.05,10.9,8.6,0.057,683470.7,683470.7,4945,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328508,1956660.00
05/09/2017 07:15,2,0.309,ACTIVE,210.12,333.93,60.002,1494328503,"274151322000052","219011344069620",27.77,9.70,0,328.52,339.65,8.7,6.5,0.040,953796.4,953796.4,4906,0,0,0,L,1151911521,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328509,1956661.00
05/09/2017 07:15,2,0.381,ACTIVE,210.80,334.54,60.007,1494328503,"201051344000585","219011344069620",28.55,8.50,0,328.22,341.45,11.1,8.8,0.057,694788.2,694788.2,4948,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328509,1956662.00
05/09/2017 07:15,2,0.369,ACTIVE,210.80,333.33,59.996,1494328503,"201051344001230","219011344069620",28.53,8.00,0,327.02,339.95,10.7,8.4,0.057,688013.2,688013.2,4942,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328511,1956663.00
05/09/2017 07:15,2,0.379,ACTIVE,211.25,334.54,60.002,1494328503,"201051344000582","219011344069620",28.84,7.30,0,328.52,341.15,11.1,8.8,0.053,677828.4,677828.4,4937,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328512,1956664.00
05/09/2017 07:15,2,0.400,ACTIVE,210.57,333.63,60.007,1494328503,"201051344000955","219011344069620",28.63,8.00,0,327.02,340.55,11.7,9.3,0.062,696467.3,696467.3,4951,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328513,1956665.00
05/09/2017 07:15,2,0.180,ACTIVE,210.57,376.01,59.986,1494328503,"274151322000094","219011344069620",35.09,9.30,0,331.83,404.27,6.4,4.3,0.040,780142.0,780142.0,5059,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328514,1956666.00
05/09/2017 07:15,2,0.383,ACTIVE,211.25,334.54,60.002,1494328503,"201051344000579","219011344069620",29.76,9.00,0,327.92,341.15,11.6,9.3,0.053,707245.9,707245.9,4935,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328515,1956667.00
05/09/2017 07:15,2,0.398,ACTIVE,210.57,333.03,60.002,1494328503,"201051344000890","219011344069620",29.04,8.50,0,328.52,341.15,11.7,9.4,0.057,690339.3,690339.3,4948,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328515,1956668.00
05/09/2017 07:15,2,0.396,ACTIVE,210.80,333.93,59.996,1494328503,"201051344000438","219011344069620",29.12,7.70,0,328.82,341.45,11.7,9.4,0.057,693158.6,693158.6,4940,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328516,1956669.00
05/09/2017 07:15,2,0.430,ACTIVE,211.03,333.63,60.018,1494328503,"201051344000417","219011344069620",19.14,7.70,0,327.62,341.15,8.3,6.1,0.031,646506.6,646506.6,4966,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328517,1956670.00
05/09/2017 07:15,2,0.277,ACTIVE,210.57,335.14,60.007,1494328503,"274151322000083","219011344069620",27.89,9.00,0,329.43,339.04,7.9,5.7,0.035,944154.2,944154.2,4912,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328518,1956671.00
05/09/2017 07:15,2,0.291,ACTIVE,211.03,334.54,60.002,1494328503,"274151322000076","219011344069620",29.00,9.70,0,330.63,339.65,8.6,6.3,0.049,1006592.1,1006592.1,4904,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328519,1956672.00
05/09/2017 07:15,2,0.361,ACTIVE,210.80,333.93,60.002,1494328503,"201051344000868","219011344069620",28.53,8.00,0,326.72,340.55,10.5,8.2,0.044,688086.9,688086.9,4942,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328520,1956673.00
05/09/2017 07:15,2,0.289,ACTIVE,210.35,334.54,60.007,1494328503,"274151322000095","219011344069620",27.83,8.50,0,329.43,339.34,8.2,5.9,0.040,996867.6,996867.6,4907,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328521,1956674.00
05/09/2017 07:15,2,0.340,ACTIVE,210.80,334.54,60.002,1494328503,"201051344000988","219011344069620",19.34,8.00,0,325.82,340.85,6.7,4.6,0.031,621239.4,621239.4,4959,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328522,1956675.00
05/09/2017 07:15,2,0.230,ACTIVE,210.57,352.57,59.975,1494328503,"201051344001025","219011344069620",32.78,8.00,0,328.52,365.49,7.7,5.5,0.018,692457.8,692457.8,4949,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328523,1956676.00
05/09/2017 07:15,2,0.369,ACTIVE,211.03,333.33,60.007,1494328503,"201051344000458","219011344069620",28.69,9.30,0,327.92,340.85,10.8,8.5,0.049,700233.8,700233.8,4928,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328524,1956677.00
05/09/2017 07:15,2,0.357,ACTIVE,211.48,335.14,59.996,1494328503,"201051344000853","219011344069620",28.63,8.00,0,328.22,341.75,10.4,8.1,0.057,700814.2,700814.2,4929,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328525,1956678.00
05/09/2017 07:15,2,0.357,ACTIVE,211.03,334.84,60.007,1494328503,"201051344000685","219011344069620",29.32,8.00,0,328.22,341.15,10.6,8.3,0.057,693302.7,693302.7,4952,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328526,1956679.00
05/09/2017 07:15,2,0.355,ACTIVE,211.03,334.84,60.007,1494328503,"201051344000917","219011344069620",28.90,9.00,0,327.62,341.15,10.4,8.2,0.053,689948.8,689948.8,4940,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328526,1956680.00
05/09/2017 07:15,2,0.355,ACTIVE,211.03,334.54,60.007,1494328503,"201051344001145","219011344069620",28.65,7.70,0,329.43,341.15,10.3,8.0,0.049,697842.2,697842.2,4929,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328527,1956681.00
05/09/2017 07:15,2,0.377,ACTIVE,210.80,334.84,60.002,1494328503,"201051344000651","219011344069620",29.06,7.30,0,327.92,341.45,11.2,8.9,0.053,686281.8,686281.8,4949,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328528,1956682.00
05/09/2017 07:15,2,0.256,ACTIVE,210.12,332.73,59.965,1494328503,"274151322000088","219011344069620",27.45,9.70,0,328.52,339.04,7.1,4.9,0.031,905066.2,905066.2,4911,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328529,1956683.00
05/09/2017 07:15,2,0.193,ACTIVE,211.03,382.33,60.018,1494328503,"274151322000068","219011344069620",35.92,11.00,0,332.43,412.68,7.0,4.8,0.031,780306.4,780306.4,5085,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328530,1956684.00
05/09/2017 07:15,2,0.363,ACTIVE,210.57,332.73,60.002,1494328503,"201051344001135","219011344069620",29.16,7.70,0,327.92,340.55,10.8,8.5,0.057,681865.9,681865.9,4938,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328531,1956685.00
05/09/2017 07:15,2,0.365,ACTIVE,210.80,334.24,60.002,1494328503,"201051344000594","219011344069620",28.90,8.00,0,326.42,340.85,10.7,8.4,0.057,702376.8,702376.8,4939,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328532,1956686.00
05/09/2017 07:15,2,0.365,ACTIVE,210.80,333.63,60.002,1494328503,"201051344001203","219011344069620",28.84,7.70,0,328.82,342.05,10.7,8.4,0.053,690874.4,690874.4,4956,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328533,1956687.00
05/09/2017 07:15,2,0.270,ACTIVE,210.12,333.03,60.012,1494328503,"274151322000054","219011344069620",27.19,10.70,0,328.82,339.04,7.4,5.2,0.040,922863.4,922863.4,4903,0,0,0,L,1151911521,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328534,1956688.00
05/09/2017 07:15,2,0.352,ACTIVE,211.25,334.24,60.002,1494328503,"201051344000867","219011344069620",28.82,8.50,0,327.32,340.55,10.3,8.0,0.049,686988.3,686988.3,4955,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328535,1956689.00
05/09/2017 07:15,2,0.406,ACTIVE,211.03,335.14,60.034,1494328503,"201051344001093","219011344069620",28.63,9.00,0,327.92,341.75,11.8,9.4,0.053,689673.5,689673.5,4948,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328536,1956690.00
05/09/2017 07:15,2,0.295,ACTIVE,211.03,334.54,60.007,1494328503,"201051344000900","219011344069620",28.77,7.70,0,327.32,341.15,8.7,6.4,0.053,708476.1,708476.1,4931,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328537,1956691.00
05/09/2017 07:15,2,0.355,ACTIVE,211.25,334.24,59.996,1494328503,"201051344000648","219011344069620",29.34,7.30,0,327.92,340.55,10.6,8.3,0.049,697604.2,697604.2,4933,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328538,1956692.00
05/09/2017 07:15,2,0.359,ACTIVE,211.25,334.24,59.996,1494328503,"201051344000569","219011344069620",28.84,8.00,0,327.62,340.85,10.5,8.2,0.053,710782.4,710782.4,4919,0,0,0,L,1122011218,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328538,1956693.00
05/09/2017 07:15,2,0.350,ACTIVE,211.03,333.33,59.986,1494328503,"201051344000983","219011344069620",29.06,8.50,0,327.62,340.55,10.3,8.0,0.057,701212.7,701212.7,4932,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328539,1956694.00
05/09/2017 07:15,2,0.352,ACTIVE,211.25,333.63,59.991,1494328503,"201051344001158","219011344069620",27.85,7.70,0,327.62,341.15,9.9,7.7,0.053,686674.7,686674.7,4940,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328540,1956695.00
05/09/2017 07:15,2,0.363,ACTIVE,211.48,336.04,59.991,1494328503,"201051344000576","219011344069620",28.75,7.70,0,327.92,341.45,10.6,8.3,0.044,701389.7,701389.7,4927,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328541,1956696.00
05/09/2017 07:15,2,0.277,ACTIVE,210.57,334.54,59.975,1494328503,"274151322000087","219011344069620",27.43,10.70,0,328.82,339.34,7.7,5.5,0.027,895343.0,895343.0,4996,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494328542,1956697.00
05/09/2017 07:30,2,0.295,ACTIVE,211.25,333.93,59.996,1494329403,"201051344000645","219011344069620",29.00,9.30,0,328.22,340.55,8.7,6.5,0.031,700266.8,700266.8,4923,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329405,1956698.00
05/09/2017 07:30,2,0.223,ACTIVE,210.57,333.93,59.996,1494329403,"274151322000085","219011344069620",26.88,10.70,0,329.73,337.84,6.1,3.9,0.022,919575.5,919575.5,4901,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329405,1956699.00
05/09/2017 07:30,2,0.316,ACTIVE,211.48,335.44,59.959,1494329403,"201051344000633","219011344069620",28.75,8.50,0,328.22,342.65,9.3,7.0,0.040,686536.7,686536.7,4954,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329406,1956700.00
05/09/2017 07:30,2,0.320,ACTIVE,211.03,333.63,59.981,1494329403,"201051344000469","219011344069620",29.30,8.00,0,326.42,340.55,9.5,7.3,0.044,689560.8,689560.8,4936,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329407,1956701.00
05/09/2017 07:30,2,0.320,ACTIVE,210.57,333.63,59.938,1494329403,"201051344000646","219011344069620",28.84,9.00,0,327.02,340.55,9.4,7.2,0.044,683472.4,683472.4,4946,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329408,1956702.00
05/09/2017 07:30,2,0.254,ACTIVE,210.35,333.33,59.954,1494329403,"274151322000052","219011344069620",27.25,10.70,0,329.13,338.44,7.0,4.9,0.035,953797.6,953797.6,4907,0,0,0,L,1151911521,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329409,1956703.00
05/09/2017 07:30,2,0.330,ACTIVE,210.80,333.63,59.981,1494329403,"201051344000585","219011344069620",28.59,9.30,0,327.32,340.25,9.6,7.3,0.040,694790.0,694790.0,4949,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329410,1956704.00
05/09/2017 07:30,2,0.318,ACTIVE,210.57,332.43,59.981,1494329403,"201051344001230","219011344069620",28.27,9.00,0,326.12,339.65,9.2,6.9,0.044,688014.9,688014.9,4943,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329411,1956705.00
05/09/2017 07:30,2,0.322,ACTIVE,211.25,333.93,59.981,1494329403,"201051344000582","219011344069620",29.04,8.00,0,328.22,341.75,9.5,7.2,0.040,677830.2,677830.2,4938,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329412,1956706.00
05/09/2017 07:30,2,0.336,ACTIVE,210.35,332.73,59.965,1494329403,"201051344000955","219011344069620",29.76,9.00,0,327.02,340.25,10.2,7.9,0.040,696469.2,696469.2,4952,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329413,1956707.00
05/09/2017 07:30,2,0.143,ACTIVE,210.57,333.03,59.970,1494329403,"274151322000094","219011344069620",30.69,9.70,0,330.03,379.92,4.5,2.4,0.027,780142.6,780142.6,5060,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329414,1956708.00
05/09/2017 07:30,2,0.344,ACTIVE,211.03,333.33,59.981,1494329403,"201051344000579","219011344069620",28.73,9.30,0,328.22,340.55,10.1,7.8,0.035,707247.8,707247.8,4936,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329414,1956709.00
05/09/2017 07:30,2,0.350,ACTIVE,210.57,332.73,59.986,1494329403,"201051344000890","219011344069620",28.47,9.30,0,327.62,339.95,10.1,7.8,0.040,690341.2,690341.2,4949,0,0,0,L,1122011218,0,120.88,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329415,1956710.00
05/09/2017 07:30,2,0.336,ACTIVE,211.03,333.93,59.970,1494329403,"201051344000438","219011344069620",29.32,8.50,0,327.32,341.45,10.0,7.7,0.040,693160.5,693160.5,4941,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329416,1956711.00
05/09/2017 07:30,2,0.393,ACTIVE,211.03,333.03,59.986,1494329403,"201051344000417","219011344069620",18.07,8.50,0,326.72,339.65,7.2,5.0,0.022,646507.8,646507.8,4967,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329417,1956712.00
05/09/2017 07:30,2,0.229,ACTIVE,210.57,333.03,59.970,1494329403,"274151322000083","219011344069620",27.61,10.00,0,329.13,338.44,6.5,4.3,0.031,944155.2,944155.2,4913,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329418,1956713.00
05/09/2017 07:30,2,0.246,ACTIVE,211.25,334.84,59.965,1494329403,"274151322000076","219011344069620",27.87,10.30,0,330.63,338.44,7.0,4.8,0.040,1006593.3,1006593.3,4905,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329419,1956714.00
05/09/2017 07:30,2,0.309,ACTIVE,211.03,333.33,59.986,1494329403,"201051344000868","219011344069620",28.51,8.50,0,327.92,340.25,9.0,6.7,0.035,688088.5,688088.5,4943,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329420,1956715.00
05/09/2017 07:30,2,0.236,ACTIVE,210.35,332.43,59.981,1494329403,"274151322000095","219011344069620",27.35,9.70,0,329.73,338.14,6.6,4.4,0.031,996868.7,996868.7,4908,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329421,1956716.00
05/09/2017 07:30,2,0.307,ACTIVE,211.03,334.84,59.975,1494329403,"201051344000988","219011344069620",18.09,9.00,0,326.72,340.25,5.6,3.5,0.027,621240.3,621240.3,4960,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329422,1956717.00
05/09/2017 07:30,2,0.225,ACTIVE,210.57,346.86,59.975,1494329403,"201051344001025","219011344069620",32.18,9.00,0,328.52,357.38,7.4,5.2,0.018,692459.0,692459.0,4950,0,0,0,L,1122011218,0,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329423,1956718.00
05/09/2017 07:30,2,0.322,ACTIVE,210.80,333.03,59.981,1494329403,"201051344000458","219011344069620",28.69,10.00,0,327.62,339.95,9.4,7.1,0.040,700235.5,700235.5,4929,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329423,1956719.00
05/09/2017 07:30,2,0.314,ACTIVE,211.70,335.44,59.975,1494329403,"201051344000853","219011344069620",28.25,9.00,0,329.43,341.75,9.0,6.8,0.040,700815.9,700815.9,4930,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329424,1956720.00
05/09/2017 07:30,2,0.312,ACTIVE,211.03,334.24,59.981,1494329403,"201051344000685","219011344069620",28.92,9.00,0,326.72,341.45,9.2,7.0,0.040,693304.4,693304.4,4953,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329425,1956721.00
05/09/2017 07:30,2,0.312,ACTIVE,211.03,334.24,59.981,1494329403,"201051344000917","219011344069620",28.45,10.00,0,327.62,340.55,9.0,6.8,0.044,689950.5,689950.5,4941,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329426,1956722.00
05/09/2017 07:30,2,0.305,ACTIVE,211.25,333.93,59.975,1494329403,"201051344001145","219011344069620",28.78,8.50,0,328.52,341.45,8.9,6.7,0.049,697843.9,697843.9,4930,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329427,1956723.00
05/09/2017 07:30,2,0.326,ACTIVE,211.03,333.63,59.970,1494329403,"201051344000651","219011344069620",28.98,7.70,0,327.92,340.25,9.6,7.3,0.040,686283.6,686283.6,4950,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329428,1956724.00
05/09/2017 07:30,2,0.209,ACTIVE,210.12,332.73,59.970,1494329403,"274151322000088","219011344069620",27.15,10.70,0,329.13,338.44,5.8,3.7,0.018,905067.1,905067.1,4912,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329429,1956725.00
05/09/2017 07:30,2,0.160,ACTIVE,211.25,343.25,59.944,1494329403,"274151322000068","219011344069620",31.81,11.70,0,330.63,386.23,5.2,3.1,0.018,780307.2,780307.2,5086,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329430,1956726.00
05/09/2017 07:30,2,0.320,ACTIVE,210.57,332.43,59.938,1494329403,"201051344001135","219011344069620",28.92,9.00,0,327.62,339.65,9.4,7.2,0.040,681867.6,681867.6,4939,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329431,1956727.00
05/09/2017 07:30,2,0.316,ACTIVE,210.80,333.63,59.970,1494329403,"201051344000594","219011344069620",28.75,9.00,0,326.72,340.55,9.3,7.0,0.040,702378.5,702378.5,4940,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329432,1956728.00
05/09/2017 07:30,2,0.316,ACTIVE,211.03,333.03,59.975,1494329403,"201051344001203","219011344069620",28.78,8.50,0,328.22,341.75,9.2,7.0,0.044,690876.1,690876.1,4957,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329433,1956729.00
05/09/2017 07:30,2,0.225,ACTIVE,210.35,333.33,59.944,1494329403,"274151322000054","219011344069620",26.60,12.00,0,328.82,337.24,6.1,3.9,0.031,922864.4,922864.4,4904,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329434,1956730.00
05/09/2017 07:30,2,0.303,ACTIVE,211.25,333.63,59.970,1494329403,"201051344000867","219011344069620",28.96,9.70,0,328.22,340.25,8.9,6.7,0.031,686989.9,686989.9,4956,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329435,1956731.00
05/09/2017 07:30,2,0.355,ACTIVE,210.80,333.93,59.981,1494329403,"201051344001093","219011344069620",28.49,9.70,0,327.92,339.95,10.3,8.0,0.040,689675.5,689675.5,4949,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329436,1956732.00
05/09/2017 07:30,2,0.252,ACTIVE,211.03,333.93,59.949,1494329403,"201051344000900","219011344069620",28.35,8.50,0,327.92,340.25,7.3,5.1,0.040,708477.3,708477.3,4932,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329437,1956733.00
05/09/2017 07:30,2,0.320,ACTIVE,211.25,333.63,59.933,1494329403,"201051344000648","219011344069620",28.71,8.00,0,327.92,341.45,9.3,7.1,0.040,697605.9,697605.9,4934,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329438,1956734.00
05/09/2017 07:30,2,0.316,ACTIVE,211.03,333.33,59.965,1494329403,"201051344000569","219011344069620",28.45,9.30,0,328.82,339.65,9.1,6.9,0.040,710784.1,710784.1,4920,0,0,0,L,1122011218,0,120.20,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329439,1956735.00
05/09/2017 07:30,2,0.311,ACTIVE,211.03,333.33,60.018,1494329403,"201051344000983","219011344069620",28.51,9.30,0,328.22,339.95,9.0,6.7,0.040,701214.4,701214.4,4933,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329440,1956736.00
05/09/2017 07:30,2,0.297,ACTIVE,211.03,333.63,59.981,1494329403,"201051344001158","219011344069620",28.82,8.50,0,327.62,341.45,8.7,6.5,0.035,686676.2,686676.2,4941,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329441,1956737.00
05/09/2017 07:30,2,0.318,ACTIVE,211.70,335.44,59.981,1494329403,"201051344000576","219011344069620",28.71,8.50,0,327.62,341.45,9.2,7.0,0.040,701391.4,701391.4,4928,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329442,1956738.00
05/09/2017 07:30,2,0.230,ACTIVE,210.57,333.03,59.975,1494329403,"274151322000087","219011344069620",27.51,12.00,0,329.73,338.74,6.4,4.3,0.027,895344.0,895344.0,4997,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494329442,1956739.00
05/09/2017 07:45,2,0.307,ACTIVE,211.93,334.84,60.002,1494330303,"201051344000645","219011344069620",27.87,9.70,0,328.22,340.25,8.7,6.5,0.035,700268.3,700268.3,4924,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330304,1956740.00
05/09/2017 07:45,2,0.230,ACTIVE,210.57,334.84,60.002,1494330303,"274151322000085","219011344069620",26.40,11.70,0,330.33,339.04,6.2,4.1,0.031,919576.4,919576.4,4902,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330305,1956741.00
05/09/2017 07:45,2,0.312,ACTIVE,211.70,336.04,60.012,1494330303,"201051344000633","219011344069620",29.32,9.30,0,327.32,341.45,9.3,7.1,0.035,686538.4,686538.4,4955,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330306,1956742.00
