ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 07:45,2,0.320,ACTIVE,211.48,334.54,60.002,1494330303,"201051344000469","219011344069620",29.42,9.00,0,326.12,340.25,9.6,7.4,0.040,689562.6,689562.6,4937,0,0,0,L,1122011218,0,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330307,1956743.00
05/09/2017 07:45,2,0.334,ACTIVE,211.48,334.54,60.028,1494330303,"201051344000646","219011344069620",28.77,9.70,0,326.42,339.04,9.8,7.5,0.049,683474.2,683474.2,4947,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330308,1956744.00
05/09/2017 07:45,2,0.258,ACTIVE,210.35,331.53,60.002,1494330303,"274151322000052","219011344069620",27.53,11.30,0,328.82,338.44,7.2,5.0,0.018,953798.8,953798.8,4908,0,0,0,L,1151911521,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330309,1956745.00
05/09/2017 07:45,2,0.340,ACTIVE,211.70,335.14,60.002,1494330303,"201051344000585","219011344069620",28.92,10.00,0,327.32,339.34,10.0,7.8,0.049,694791.8,694791.8,4950,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330310,1956746.00
05/09/2017 07:45,2,0.330,ACTIVE,211.48,334.24,60.007,1494330303,"201051344001230","219011344069620",28.41,9.30,0,326.42,338.44,9.6,7.3,0.049,688016.6,688016.6,4944,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330311,1956747.00
05/09/2017 07:45,2,0.338,ACTIVE,212.16,335.44,60.007,1494330303,"201051344000582","219011344069620",28.78,9.00,0,327.92,339.04,9.9,7.6,0.040,677831.9,677831.9,4939,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330312,1956748.00
05/09/2017 07:45,2,0.350,ACTIVE,211.25,333.93,60.018,1494330303,"201051344000955","219011344069620",29.76,9.30,0,326.72,338.14,10.6,8.3,0.044,696471.1,696471.1,4953,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330312,1956749.00
05/09/2017 07:45,2,0.145,ACTIVE,210.35,334.24,60.012,1494330303,"274151322000094","219011344069620",30.87,10.70,0,330.03,337.84,4.5,2.5,0.018,780143.2,780143.2,5061,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330313,1956750.00
05/09/2017 07:45,2,0.338,ACTIVE,211.25,333.63,60.007,1494330303,"201051344000579","219011344069620",29.52,10.00,0,328.52,339.65,10.1,7.8,0.040,707249.6,707249.6,4937,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330314,1956751.00
05/09/2017 07:45,2,0.357,ACTIVE,211.48,333.63,60.002,1494330303,"201051344000890","219011344069620",29.02,9.70,0,326.72,339.04,10.5,8.2,0.040,690343.2,690343.2,4950,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330315,1956752.00
05/09/2017 07:45,2,0.354,ACTIVE,211.70,334.84,60.012,1494330303,"201051344000438","219011344069620",29.30,9.30,0,328.52,339.65,10.4,8.2,0.049,693162.4,693162.4,4942,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330316,1956753.00
05/09/2017 07:45,2,0.393,ACTIVE,211.70,334.54,60.012,1494330303,"201051344000417","219011344069620",18.81,9.30,0,327.02,337.54,7.5,5.3,0.027,646509.0,646509.0,4968,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330317,1956754.00
05/09/2017 07:45,2,0.230,ACTIVE,210.57,334.54,59.996,1494330303,"274151322000083","219011344069620",27.87,10.70,0,329.13,339.95,6.5,4.3,0.022,944156.3,944156.3,4914,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330318,1956755.00
05/09/2017 07:45,2,0.242,ACTIVE,211.03,335.14,60.007,1494330303,"274151322000076","219011344069620",28.73,11.30,0,330.63,338.74,7.1,4.9,0.035,1006594.4,1006594.4,4906,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330319,1956756.00
05/09/2017 07:45,2,0.312,ACTIVE,211.25,333.93,60.002,1494330303,"201051344000868","219011344069620",28.61,9.30,0,328.22,339.34,9.1,6.8,0.040,688090.2,688090.2,4944,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330320,1956757.00
05/09/2017 07:45,2,0.238,ACTIVE,210.57,333.63,60.002,1494330303,"274151322000095","219011344069620",27.65,10.30,0,329.73,340.85,6.7,4.6,0.031,996869.7,996869.7,4909,0,0,0,L,1151911521,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330321,1956758.00
05/09/2017 07:45,2,0.299,ACTIVE,211.25,335.14,60.007,1494330303,"201051344000988","219011344069620",18.77,9.30,0,326.42,339.04,5.7,3.6,0.018,621241.1,621241.1,4961,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330322,1956759.00
05/09/2017 07:45,2,0.227,ACTIVE,211.48,348.66,60.007,1494330303,"201051344001025","219011344069620",32.38,9.30,0,327.62,354.97,7.5,5.3,0.022,692460.3,692460.3,4951,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330323,1956760.00
05/09/2017 07:45,2,0.324,ACTIVE,211.25,333.93,60.007,1494330303,"201051344000458","219011344069620",28.51,10.70,0,327.62,339.65,9.4,7.1,0.040,700237.2,700237.2,4930,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330323,1956761.00
05/09/2017 07:45,2,0.303,ACTIVE,212.16,335.74,60.007,1494330303,"201051344000853","219011344069620",29.20,9.30,0,329.43,340.55,9.0,6.7,0.035,700817.5,700817.5,4931,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330324,1956762.00
05/09/2017 07:45,2,0.320,ACTIVE,211.93,335.74,60.002,1494330303,"201051344000685","219011344069620",29.24,9.30,0,327.32,339.95,9.5,7.3,0.049,693306.1,693306.1,4954,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330325,1956763.00
05/09/2017 07:45,2,0.324,ACTIVE,211.93,335.14,60.002,1494330303,"201051344000917","219011344069620",28.90,10.30,0,326.12,340.25,9.5,7.3,0.040,689952.2,689952.2,4942,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330326,1956764.00
05/09/2017 07:45,2,0.318,ACTIVE,211.93,335.44,60.012,1494330303,"201051344001145","219011344069620",28.98,9.00,0,328.52,339.65,9.4,7.1,0.040,697845.5,697845.5,4931,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330327,1956765.00
05/09/2017 07:45,2,0.342,ACTIVE,211.70,335.14,60.007,1494330303,"201051344000651","219011344069620",28.69,8.00,0,327.92,339.34,9.9,7.7,0.044,686285.4,686285.4,4951,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330328,1956766.00
05/09/2017 07:45,2,0.211,ACTIVE,210.12,334.24,60.023,1494330303,"274151322000088","219011344069620",27.39,11.30,0,328.52,338.14,5.9,3.8,0.031,905067.9,905067.9,4913,0,0,0,L,1151911521,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330329,1956767.00
05/09/2017 07:45,2,0.164,ACTIVE,211.25,347.16,60.002,1494330303,"274151322000068","219011344069620",32.18,12.30,0,331.23,349.56,5.4,3.3,0.018,780307.9,780307.9,5087,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330330,1956768.00
05/09/2017 07:45,2,0.334,ACTIVE,211.25,333.33,60.007,1494330303,"201051344001135","219011344069620",28.92,9.30,0,327.32,338.44,9.8,7.5,0.044,681869.4,681869.4,4940,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330331,1956769.00
05/09/2017 07:45,2,0.322,ACTIVE,211.03,334.54,59.970,1494330303,"201051344000594","219011344069620",28.73,9.70,0,326.72,339.34,9.4,7.2,0.040,702380.2,702380.2,4941,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330331,1956770.00
05/09/2017 07:45,2,0.324,ACTIVE,211.93,335.14,60.044,1494330303,"201051344001203","219011344069620",29.16,9.30,0,327.62,340.55,9.7,7.4,0.049,690877.8,690877.8,4958,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330332,1956771.00
05/09/2017 07:45,2,0.229,ACTIVE,210.57,334.24,59.996,1494330303,"274151322000054","219011344069620",26.80,13.00,0,328.82,339.04,6.2,4.1,0.035,922865.3,922865.3,4905,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330333,1956772.00
05/09/2017 07:45,2,0.314,ACTIVE,211.70,333.63,59.996,1494330303,"201051344000867","219011344069620",28.69,10.00,0,327.92,339.34,9.2,6.9,0.040,686991.6,686991.6,4957,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330334,1956773.00
05/09/2017 07:45,2,0.365,ACTIVE,211.70,335.74,59.996,1494330303,"201051344001093","219011344069620",28.92,10.00,0,326.42,339.65,10.8,8.5,0.035,689677.5,689677.5,4950,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330335,1956774.00
05/09/2017 07:45,2,0.254,ACTIVE,211.48,334.84,60.002,1494330303,"201051344000900","219011344069620",28.75,9.00,0,327.92,340.25,7.4,5.2,0.040,708478.6,708478.6,4933,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330336,1956775.00
05/09/2017 07:45,2,0.320,ACTIVE,211.70,334.54,60.002,1494330303,"201051344000648","219011344069620",28.88,8.50,0,328.52,339.95,9.4,7.1,0.035,697607.6,697607.6,4935,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330337,1956776.00
05/09/2017 07:45,2,0.312,ACTIVE,211.25,333.93,60.002,1494330303,"201051344000569","219011344069620",29.12,9.70,0,327.62,339.34,9.2,7.0,0.040,710785.7,710785.7,4921,0,0,0,L,1122011218,0,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330338,1956777.00
05/09/2017 07:45,2,0.309,ACTIVE,211.25,333.63,60.007,1494330303,"201051344000983","219011344069620",28.98,9.70,0,327.32,339.95,9.1,6.8,0.035,701216.0,701216.0,4934,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330339,1956778.00
05/09/2017 07:45,2,0.301,ACTIVE,211.25,334.24,60.007,1494330303,"201051344001158","219011344069620",28.94,9.00,0,327.02,340.55,8.8,6.6,0.040,686677.8,686677.8,4942,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330340,1956779.00
05/09/2017 07:45,2,0.318,ACTIVE,211.93,334.84,60.007,1494330303,"201051344000576","219011344069620",28.84,9.00,0,327.92,341.15,9.3,7.1,0.040,701393.1,701393.1,4929,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330341,1956780.00
05/09/2017 07:45,2,0.234,ACTIVE,210.57,334.24,59.996,1494330303,"274151322000087","219011344069620",27.45,13.00,0,329.13,338.44,6.6,4.4,0.027,895345.0,895345.0,4998,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494330341,1956781.00
05/09/2017 08:00,2,0.400,ACTIVE,211.25,334.54,59.944,1494331203,"201051344000645","219011344069620",28.61,10.00,0,328.52,341.75,11.7,9.3,0.062,700270.5,700270.5,4925,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331204,1956782.00
05/09/2017 08:00,2,0.314,ACTIVE,209.90,334.54,59.944,1494331203,"274151322000085","219011344069620",27.43,12.30,0,329.73,339.34,8.7,6.5,0.044,919578.0,919578.0,4903,0,0,0,L,1151911521,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331205,1956783.00
05/09/2017 08:00,2,0.408,ACTIVE,211.25,336.34,59.933,1494331203,"201051344000633","219011344069620",28.94,9.70,0,327.92,343.25,11.9,9.6,0.066,686540.7,686540.7,4956,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331206,1956784.00
05/09/2017 08:00,2,0.426,ACTIVE,210.80,335.44,59.965,1494331203,"201051344000469","219011344069620",27.99,9.00,0,327.32,342.05,12.1,9.7,0.066,689565.0,689565.0,4938,0,0,0,L,1122011218,0,119.75,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331207,1956785.00
05/09/2017 08:00,2,0.432,ACTIVE,211.03,335.44,59.959,1494331203,"201051344000646","219011344069620",28.75,10.00,0,327.92,344.15,12.6,10.2,0.075,683476.7,683476.7,4948,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331208,1956786.00
05/09/2017 08:00,2,0.348,ACTIVE,209.90,333.33,59.959,1494331203,"274151322000052","219011344069620",27.75,12.00,0,328.82,339.34,9.8,7.5,0.057,953800.6,953800.6,4909,0,0,0,L,1151911521,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331209,1956787.00
05/09/2017 08:00,2,0.436,ACTIVE,211.48,336.64,59.954,1494331203,"201051344000585","219011344069620",29.12,10.30,0,328.22,343.55,12.9,10.5,0.071,694794.3,694794.3,4951,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331210,1956788.00
05/09/2017 08:00,2,0.420,ACTIVE,211.03,334.84,59.933,1494331203,"201051344001230","219011344069620",28.47,9.30,0,327.62,341.75,12.1,9.8,0.071,688019.0,688019.0,4945,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331211,1956789.00
05/09/2017 08:00,2,0.432,ACTIVE,211.70,336.64,59.970,1494331203,"201051344000582","219011344069620",28.82,9.30,0,328.52,342.65,12.6,10.3,0.062,677834.4,677834.4,4940,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331212,1956790.00
05/09/2017 08:00,2,0.455,ACTIVE,210.80,335.44,59.959,1494331203,"201051344000955","219011344069620",29.00,9.70,0,326.72,342.35,13.3,11.0,0.066,696473.8,696473.8,4954,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331213,1956791.00
05/09/2017 08:00,2,0.197,ACTIVE,210.12,400.96,59.965,1494331203,"274151322000094","219011344069620",37.93,12.00,0,330.93,425.01,7.6,5.4,0.027,780144.4,780144.4,5062,0,0,0,L,1151911521,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331214,1956792.00
05/09/2017 08:00,2,0.426,ACTIVE,211.03,334.54,59.959,1494331203,"201051344000579","219011344069620",29.70,10.30,0,328.22,342.05,12.8,10.4,0.062,707252.1,707252.1,4938,0,0,0,L,1122011218,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331214,1956793.00
05/09/2017 08:00,2,0.453,ACTIVE,211.03,334.84,59.954,1494331203,"201051344000890","219011344069620",29.02,10.00,0,328.22,343.55,13.3,10.9,0.075,690345.8,690345.8,4951,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331215,1956794.00
05/09/2017 08:00,2,0.439,ACTIVE,211.48,336.04,59.959,1494331203,"201051344000438","219011344069620",29.66,9.30,0,328.52,342.95,13.2,10.8,0.062,693165.1,693165.1,4943,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331216,1956795.00
05/09/2017 08:00,2,0.453,ACTIVE,211.48,335.14,60.007,1494331203,"201051344000417","219011344069620",19.58,9.30,0,328.52,341.15,9.0,6.7,0.035,646510.7,646510.7,4969,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331217,1956796.00
05/09/2017 08:00,2,0.309,ACTIVE,210.35,334.24,59.965,1494331203,"274151322000083","219011344069620",28.77,11.30,0,329.73,340.85,9.0,6.8,0.053,944157.9,944157.9,4915,0,0,0,L,1151911521,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331218,1956797.00
05/09/2017 08:00,2,0.334,ACTIVE,210.80,334.84,59.965,1494331203,"274151322000076","219011344069620",29.08,12.00,0,330.33,339.95,9.9,7.6,0.057,1006596.3,1006596.3,4907,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331219,1956798.00
05/09/2017 08:00,2,0.398,ACTIVE,210.80,334.84,59.981,1494331203,"201051344000868","219011344069620",28.82,9.30,0,328.52,341.45,11.7,9.3,0.066,688092.4,688092.4,4945,0,0,0,L,1122011218,0,119.97,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331220,1956799.00
05/09/2017 08:00,2,0.322,ACTIVE,210.12,333.93,59.981,1494331203,"274151322000095","219011344069620",28.65,11.00,0,329.73,339.04,9.3,7.1,0.053,996871.5,996871.5,4910,0,0,0,L,1151911521,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331221,1956800.00
05/09/2017 08:00,2,0.379,ACTIVE,210.80,335.14,59.996,1494331203,"201051344000988","219011344069620",18.87,9.70,0,327.32,341.15,7.3,5.1,0.044,621242.4,621242.4,4962,0,0,0,L,1122011218,0,119.97,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331222,1956801.00
05/09/2017 08:00,2,0.420,ACTIVE,210.80,334.54,59.975,1494331203,"201051344001025","219011344069620",29.50,9.70,0,329.73,369.70,12.6,10.2,0.066,692462.3,692462.3,4952,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331223,1956802.00
05/09/2017 08:00,2,0.410,ACTIVE,210.35,333.63,59.970,1494331203,"201051344000458","219011344069620",28.78,10.70,0,327.92,342.05,12.0,9.7,0.066,700239.6,700239.6,4931,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331224,1956803.00
05/09/2017 08:00,2,0.381,ACTIVE,211.48,336.04,60.007,1494331203,"201051344000853","219011344069620",29.76,9.70,0,330.33,343.25,11.6,9.2,0.062,700819.8,700819.8,4932,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331225,1956804.00
05/09/2017 08:00,2,0.428,ACTIVE,211.70,337.24,59.970,1494331203,"201051344000685","219011344069620",27.73,9.70,0,328.52,342.65,12.1,9.7,0.075,693308.5,693308.5,4955,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331225,1956805.00
05/09/2017 08:00,2,0.416,ACTIVE,211.48,336.64,59.970,1494331203,"201051344000917","219011344069620",28.86,10.70,0,328.22,342.95,12.2,9.9,0.071,689954.6,689954.6,4943,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331226,1956806.00
05/09/2017 08:00,2,0.408,ACTIVE,211.48,336.34,59.986,1494331203,"201051344001145","219011344069620",29.16,9.30,0,329.73,342.95,12.1,9.7,0.066,697847.9,697847.9,4932,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331227,1956807.00
05/09/2017 08:00,2,0.436,ACTIVE,211.48,336.34,60.007,1494331203,"201051344000651","219011344069620",28.49,9.00,0,329.73,343.25,12.6,10.3,0.062,686287.9,686287.9,4952,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331228,1956808.00
05/09/2017 08:00,2,0.293,ACTIVE,209.90,333.63,59.965,1494331203,"274151322000088","219011344069620",27.79,11.70,0,328.82,338.74,8.2,6.0,0.044,905069.4,905069.4,4914,0,0,0,L,1151911521,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331229,1956809.00
05/09/2017 08:00,2,0.215,ACTIVE,210.57,409.98,59.965,1494331203,"274151322000068","219011344069620",38.63,14.00,0,331.23,432.22,8.3,6.1,0.040,780309.3,780309.3,5088,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331230,1956810.00
05/09/2017 08:00,2,0.422,ACTIVE,211.03,334.84,59.986,1494331203,"201051344001135","219011344069620",29.10,9.70,0,328.22,342.05,12.4,10.1,0.066,681871.8,681871.8,4941,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331231,1956811.00
05/09/2017 08:00,2,0.408,ACTIVE,210.35,333.93,59.970,1494331203,"201051344000594","219011344069620",28.73,10.00,0,327.02,341.45,11.9,9.6,0.062,702382.5,702382.5,4942,0,0,0,L,1122011218,0,119.97,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331232,1956812.00
05/09/2017 08:00,2,0.422,ACTIVE,211.25,335.74,59.975,1494331203,"201051344001203","219011344069620",28.69,9.70,0,329.13,343.25,12.3,9.9,0.071,690880.2,690880.2,4959,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331233,1956813.00
05/09/2017 08:00,2,0.305,ACTIVE,209.90,333.63,59.959,1494331203,"274151322000054","219011344069620",27.73,13.70,0,329.13,339.04,8.5,6.3,0.040,922866.9,922866.9,4906,0,0,0,L,1151911521,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331234,1956814.00
05/09/2017 08:00,2,0.395,ACTIVE,210.80,333.63,59.959,1494331203,"201051344000867","219011344069620",29.14,10.30,0,328.22,341.45,11.7,9.4,0.057,686993.8,686993.8,4958,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331234,1956815.00
05/09/2017 08:00,2,0.449,ACTIVE,211.25,336.34,59.959,1494331203,"201051344001093","219011344069620",29.26,10.30,0,329.43,343.25,13.3,11.0,0.066,689680.1,689680.1,4951,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331235,1956816.00
05/09/2017 08:00,2,0.340,ACTIVE,210.80,334.24,59.975,1494331203,"201051344000900","219011344069620",28.55,9.30,0,328.52,341.45,9.9,7.6,0.066,708480.5,708480.5,4934,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331236,1956817.00
05/09/2017 08:00,2,0.400,ACTIVE,211.03,333.93,59.975,1494331203,"201051344000648","219011344069620",29.12,9.00,0,329.73,342.05,11.8,9.5,0.062,697610.0,697610.0,4936,0,0,0,L,1122011218,0,119.97,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331237,1956818.00
05/09/2017 08:00,2,0.406,ACTIVE,210.80,334.24,59.981,1494331203,"201051344000569","219011344069620",29.00,10.00,0,328.52,341.75,12.0,9.6,0.066,710788.1,710788.1,4922,0,0,0,L,1122011218,0,119.75,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331238,1956819.00
05/09/2017 08:00,2,0.395,ACTIVE,210.80,333.93,59.975,1494331203,"201051344000983","219011344069620",28.92,10.00,0,328.52,341.75,11.6,9.3,0.066,701218.3,701218.3,4935,0,0,0,L,1122011218,0,120.20,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331239,1956820.00
05/09/2017 08:00,2,0.375,ACTIVE,210.80,334.84,59.954,1494331203,"201051344001158","219011344069620",29.44,9.70,0,328.52,341.45,11.2,8.9,0.066,686680.0,686680.0,4943,0,0,0,L,1122011218,0,120.20,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331240,1956821.00
05/09/2017 08:00,2,0.396,ACTIVE,211.25,335.44,59.965,1494331203,"201051344000576","219011344069620",28.92,9.30,0,329.73,342.65,11.7,9.4,0.057,701395.4,701395.4,4930,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331241,1956822.00
05/09/2017 08:00,2,0.318,ACTIVE,210.12,333.33,59.959,1494331203,"274151322000087","219011344069620",27.63,14.00,0,329.43,339.34,8.9,6.6,0.031,895346.7,895346.7,4999,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494331242,1956823.00
05/09/2017 08:15,2,0.500,ACTIVE,211.48,335.74,59.996,1494332103,"201051344000645","219011344069620",29.48,10.30,0,327.02,343.25,15.0,12.5,0.093,700273.1,700273.1,4926,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332104,1956824.00
05/09/2017 08:15,2,0.420,ACTIVE,210.57,336.64,59.986,1494332103,"274151322000085","219011344069620",27.87,13.00,0,330.33,339.65,11.9,9.5,0.066,919579.8,919579.8,4904,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332105,1956825.00
05/09/2017 08:15,2,0.496,ACTIVE,211.93,337.54,59.959,1494332103,"201051344000633","219011344069620",30.38,10.00,0,327.02,346.26,15.3,12.9,0.093,686543.4,686543.4,4957,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332106,1956826.00
05/09/2017 08:15,2,0.529,ACTIVE,211.48,336.04,59.965,1494332103,"201051344000469","219011344069620",28.88,9.30,0,326.72,343.85,15.6,13.1,0.097,689567.7,689567.7,4939,0,0,0,L,1122011218,0,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332107,1956827.00
05/09/2017 08:15,2,0.543,ACTIVE,211.03,337.24,59.991,1494332103,"201051344000646","219011344069620",29.12,10.30,0,327.62,343.85,16.0,13.5,0.106,683479.5,683479.5,4949,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332108,1956828.00
05/09/2017 08:15,2,0.447,ACTIVE,210.35,336.34,59.965,1494332103,"274151322000052","219011344069620",28.90,12.30,0,329.13,340.55,13.1,10.7,0.080,953802.7,953802.7,4910,0,0,0,L,1151911521,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332109,1956829.00
05/09/2017 08:15,2,0.543,ACTIVE,211.48,336.64,59.970,1494332103,"201051344000585","219011344069620",29.88,10.70,0,328.82,345.96,16.4,14.0,0.110,694797.2,694797.2,4952,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332110,1956830.00
05/09/2017 08:15,2,0.525,ACTIVE,211.03,335.74,59.965,1494332103,"201051344001230","219011344069620",29.80,10.00,0,327.02,344.15,15.9,13.4,0.097,688021.8,688021.8,4946,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332111,1956831.00
05/09/2017 08:15,2,0.537,ACTIVE,211.70,336.04,59.938,1494332103,"201051344000582","219011344069620",29.70,9.70,0,328.22,344.15,16.2,13.7,0.088,677837.3,677837.3,4941,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332111,1956832.00
05/09/2017 08:15,2,0.547,ACTIVE,210.80,335.44,59.975,1494332103,"201051344000955","219011344069620",30.43,10.00,0,327.32,345.06,16.9,14.4,0.102,696476.8,696476.8,4955,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332112,1956833.00
05/09/2017 08:15,2,0.273,ACTIVE,210.35,407.57,59.965,1494332103,"274151322000094","219011344069620",38.35,13.30,0,331.23,432.52,10.6,8.3,0.062,780146.0,780146.0,5063,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332113,1956834.00
05/09/2017 08:15,2,0.543,ACTIVE,211.25,335.44,59.975,1494332103,"201051344000579","219011344069620",29.60,10.30,0,327.62,345.06,16.3,13.8,0.093,707255.0,707255.0,4939,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332114,1956835.00
05/09/2017 08:15,2,0.561,ACTIVE,211.03,335.14,59.981,1494332103,"201051344000890","219011344069620",29.68,10.00,0,327.62,343.85,16.9,14.4,0.097,690348.8,690348.8,4952,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332115,1956836.00
05/09/2017 08:15,2,0.555,ACTIVE,211.25,336.34,59.975,1494332103,"201051344000438","219011344069620",29.90,10.00,0,327.92,344.15,16.8,14.3,0.102,693168.1,693168.1,4944,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332116,1956837.00
05/09/2017 08:15,2,0.562,ACTIVE,211.25,334.84,59.970,1494332103,"201051344000417","219011344069620",19.68,9.70,0,327.62,340.85,11.2,8.9,0.062,646512.6,646512.6,4970,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332117,1956838.00
05/09/2017 08:15,2,0.424,ACTIVE,210.12,335.44,59.965,1494332103,"274151322000083","219011344069620",28.92,12.00,0,329.43,340.25,12.4,10.0,0.066,944159.9,944159.9,4916,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332118,1956839.00
05/09/2017 08:15,2,0.449,ACTIVE,210.80,334.84,59.959,1494332103,"274151322000076","219011344069620",29.60,12.30,0,330.63,341.15,13.4,11.0,0.088,1006598.4,1006598.4,4908,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332119,1956840.00
05/09/2017 08:15,2,0.502,ACTIVE,211.03,335.74,59.970,1494332103,"201051344000868","219011344069620",29.62,9.70,0,327.62,343.25,15.1,12.6,0.093,688095.0,688095.0,4946,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332120,1956841.00
05/09/2017 08:15,2,0.443,ACTIVE,210.35,333.33,59.944,1494332103,"274151322000095","219011344069620",28.88,11.30,0,329.43,339.95,12.9,10.6,0.075,996873.5,996873.5,4911,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332120,1956842.00
05/09/2017 08:15,2,0.484,ACTIVE,210.80,335.74,59.970,1494332103,"201051344000988","219011344069620",19.42,9.70,0,326.72,341.15,9.5,7.3,0.057,621243.8,621243.8,4963,0,0,0,L,1122011218,0,120.20,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332121,1956843.00
05/09/2017 08:15,2,0.543,ACTIVE,211.25,335.14,59.970,1494332103,"201051344001025","219011344069620",29.46,10.00,0,327.02,344.45,16.2,13.8,0.106,692465.2,692465.2,4953,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332122,1956844.00
05/09/2017 08:15,2,0.512,ACTIVE,211.03,335.44,60.018,1494332103,"201051344000458","219011344069620",29.60,11.00,0,327.92,343.55,15.4,12.9,0.093,700242.3,700242.3,4932,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332123,1956845.00
05/09/2017 08:15,2,0.502,ACTIVE,211.70,336.94,59.928,1494332103,"201051344000853","219011344069620",29.74,10.00,0,329.73,344.15,15.1,12.7,0.093,700822.4,700822.4,4933,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332124,1956846.00
05/09/2017 08:15,2,0.533,ACTIVE,211.70,337.54,59.959,1494332103,"201051344000685","219011344069620",29.68,10.00,0,328.82,344.15,16.0,13.6,0.110,693311.3,693311.3,4956,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332125,1956847.00
05/09/2017 08:15,2,0.523,ACTIVE,211.48,336.94,59.975,1494332103,"201051344000917","219011344069620",29.86,11.00,0,327.62,345.36,15.8,13.4,0.106,689957.4,689957.4,4944,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332126,1956848.00
05/09/2017 08:15,2,0.514,ACTIVE,211.48,336.34,59.970,1494332103,"201051344001145","219011344069620",30.12,9.70,0,328.22,343.85,15.7,13.2,0.102,697850.7,697850.7,4933,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332127,1956849.00
05/09/2017 08:15,2,0.549,ACTIVE,211.25,336.34,59.938,1494332103,"201051344000651","219011344069620",29.60,9.30,0,329.43,343.85,16.5,14.0,0.097,686290.9,686290.9,4953,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332128,1956850.00
05/09/2017 08:15,2,0.406,ACTIVE,209.90,333.93,59.970,1494332103,"274151322000088","219011344069620",27.91,12.30,0,329.13,339.95,11.5,9.2,0.066,905071.2,905071.2,4915,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332128,1956851.00
05/09/2017 08:15,2,0.236,ACTIVE,210.80,441.24,59.975,1494332103,"274151322000068","219011344069620",42.00,15.00,0,331.53,445.45,10.1,7.8,0.044,780311.0,780311.0,5089,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332129,1956852.00
05/09/2017 08:15,2,0.529,ACTIVE,210.80,334.54,59.981,1494332103,"201051344001135","219011344069620",30.02,10.00,0,328.22,348.66,16.1,13.6,0.102,681874.7,681874.7,4942,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332130,1956853.00
05/09/2017 08:15,2,0.500,ACTIVE,210.80,335.74,60.018,1494332103,"201051344000594","219011344069620",30.57,10.00,0,326.72,345.06,15.4,13.0,0.093,702385.2,702385.2,4943,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332131,1956854.00
05/09/2017 08:15,2,0.531,ACTIVE,211.25,334.54,59.975,1494332103,"201051344001203","219011344069620",29.80,10.00,0,328.82,345.06,16.1,13.6,0.102,690883.1,690883.1,4960,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332132,1956855.00
05/09/2017 08:15,2,0.424,ACTIVE,209.90,335.74,59.970,1494332103,"274151322000054","219011344069620",27.77,14.00,0,329.13,339.04,11.9,9.6,0.066,922868.7,922868.7,4907,0,0,0,L,1151911521,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332133,1956856.00
05/09/2017 08:15,2,0.504,ACTIVE,211.48,335.14,59.944,1494332103,"201051344000867","219011344069620",29.44,10.70,0,327.02,342.65,15.1,12.6,0.084,686996.5,686996.5,4959,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332134,1956857.00
05/09/2017 08:15,2,0.547,ACTIVE,211.03,336.34,59.986,1494332103,"201051344001093","219011344069620",30.38,10.70,0,328.82,344.15,16.9,14.3,0.093,689683.2,689683.2,4952,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332135,1956858.00
05/09/2017 08:15,2,0.477,ACTIVE,211.03,336.34,59.986,1494332103,"201051344000900","219011344069620",24.93,9.70,0,327.32,343.55,12.1,9.7,0.080,708482.6,708482.6,4935,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332136,1956859.00
05/09/2017 08:15,2,0.518,ACTIVE,211.25,335.14,59.981,1494332103,"201051344000648","219011344069620",29.18,9.00,0,327.62,343.85,15.3,12.9,0.093,697612.7,697612.7,4937,0,0,0,L,1122011218,0,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332137,1956860.00
05/09/2017 08:15,2,0.516,ACTIVE,211.03,335.44,60.007,1494332103,"201051344000569","219011344069620",29.32,10.30,0,327.92,343.55,15.3,12.9,0.097,710790.8,710790.8,4923,0,0,0,L,1122011218,0,119.97,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332138,1956861.00
05/09/2017 08:15,2,0.510,ACTIVE,211.03,335.14,60.034,1494332103,"201051344000983","219011344069620",28.69,10.30,0,327.62,343.55,14.8,12.4,0.093,701220.9,701220.9,4936,0,0,0,L,1122011218,0,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332139,1956862.00
05/09/2017 08:15,2,0.516,ACTIVE,211.25,335.74,59.959,1494332103,"201051344001158","219011344069620",25.62,9.70,0,327.62,345.36,13.4,11.0,0.093,686682.5,686682.5,4944,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332140,1956863.00
05/09/2017 08:15,2,0.512,ACTIVE,211.48,337.24,59.991,1494332103,"201051344000576","219011344069620",29.28,9.70,0,327.32,343.85,15.2,12.7,0.088,701398.1,701398.1,4931,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332140,1956864.00
05/09/2017 08:15,2,0.420,ACTIVE,210.35,335.74,59.986,1494332103,"274151322000087","219011344069620",28.63,15.00,0,329.43,340.25,12.2,9.9,0.053,895348.6,895348.6,5000,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494332141,1956865.00
05/09/2017 08:30,2,0.689,ACTIVE,211.93,339.04,59.954,1494333003,"201051344000645","219011344069620",30.16,10.70,0,328.22,348.66,21.1,18.4,0.146,700276.9,700276.9,4927,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333004,1956866.00
05/09/2017 08:30,2,0.615,ACTIVE,210.57,335.44,59.981,1494333003,"274151322000085","219011344069620",28.80,13.30,0,330.03,343.85,18.0,15.4,0.106,919582.9,919582.9,4905,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333005,1956867.00
05/09/2017 08:30,2,0.697,ACTIVE,211.93,340.25,60.002,1494333003,"201051344000633","219011344069620",30.16,10.30,0,328.52,349.86,21.4,18.7,0.150,686547.3,686547.3,4958,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333006,1956868.00
05/09/2017 08:30,2,0.711,ACTIVE,211.70,339.34,60.002,1494333003,"201051344000469","219011344069620",30.22,10.00,0,328.22,351.37,21.8,19.1,0.164,689571.7,689571.7,4940,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333007,1956869.00
05/09/2017 08:30,2,0.740,ACTIVE,211.25,339.65,59.996,1494333003,"201051344000646","219011344069620",30.00,10.70,0,327.62,349.26,22.6,19.8,0.159,683483.7,683483.7,4950,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333008,1956870.00
05/09/2017 08:30,2,0.641,ACTIVE,210.35,334.24,59.996,1494333003,"274151322000052","219011344069620",29.64,13.00,0,329.43,344.45,19.3,16.7,0.119,953806.1,953806.1,4911,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333008,1956871.00
05/09/2017 08:30,2,0.750,ACTIVE,211.70,339.65,59.981,1494333003,"201051344000585","219011344069620",30.38,11.00,0,328.22,349.26,23.1,20.4,0.159,694801.6,694801.6,4953,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333009,1956872.00
05/09/2017 08:30,2,0.727,ACTIVE,211.48,338.74,60.034,1494333003,"201051344001230","219011344069620",30.34,10.00,0,327.32,348.66,22.4,19.6,0.164,688025.9,688025.9,4947,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333010,1956873.00
05/09/2017 08:30,2,0.734,ACTIVE,211.93,339.95,59.996,1494333003,"201051344000582","219011344069620",30.24,10.30,0,327.92,349.26,22.5,19.8,0.159,677841.5,677841.5,4942,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333011,1956874.00
05/09/2017 08:30,2,0.760,ACTIVE,211.25,338.74,59.965,1494333003,"201051344000955","219011344069620",30.32,10.70,0,327.32,350.17,23.4,20.6,0.172,696481.2,696481.2,4956,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333012,1956875.00
05/09/2017 08:30,2,0.396,ACTIVE,210.57,424.41,59.991,1494333003,"274151322000094","219011344069620",40.26,14.30,0,330.33,440.34,16.0,13.6,0.097,780148.7,780148.7,5064,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333013,1956876.00
05/09/2017 08:30,2,0.725,ACTIVE,211.70,338.14,59.986,1494333003,"201051344000579","219011344069620",30.36,11.00,0,327.62,350.77,22.3,19.6,0.150,707259.2,707259.2,4940,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333014,1956877.00
05/09/2017 08:30,2,0.771,ACTIVE,211.25,338.74,60.018,1494333003,"201051344000890","219011344069620",30.22,10.70,0,327.92,349.86,23.6,20.9,0.164,690353.3,690353.3,4953,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333015,1956878.00
05/09/2017 08:30,2,0.746,ACTIVE,211.93,339.34,60.002,1494333003,"201051344000438","219011344069620",30.85,10.30,0,327.32,350.77,23.4,20.6,0.164,693172.5,693172.5,4945,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333016,1956879.00
05/09/2017 08:30,2,0.775,ACTIVE,211.70,337.84,60.034,1494333003,"201051344000417","219011344069620",19.64,10.00,0,327.02,344.15,15.4,13.0,0.106,646515.3,646515.3,4971,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333016,1956880.00
05/09/2017 08:30,2,0.623,ACTIVE,210.35,334.84,59.986,1494333003,"274151322000083","219011344069620",29.18,12.30,0,330.03,344.15,18.5,15.9,0.119,944163.1,944163.1,4917,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333017,1956881.00
05/09/2017 08:30,2,0.658,ACTIVE,211.03,340.25,59.991,1494333003,"274151322000076","219011344069620",30.16,13.00,0,328.22,345.36,20.1,17.5,0.137,1006602.0,1006602.0,4909,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333018,1956882.00
05/09/2017 08:30,2,0.693,ACTIVE,211.25,337.84,60.002,1494333003,"201051344000868","219011344069620",30.18,10.30,0,328.22,348.06,21.2,18.6,0.150,688098.9,688098.9,4947,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333019,1956883.00
05/09/2017 08:30,2,0.648,ACTIVE,210.12,337.84,60.002,1494333003,"274151322000095","219011344069620",29.62,12.00,0,327.02,344.76,19.5,16.9,0.115,996877.0,996877.0,4912,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333020,1956884.00
05/09/2017 08:30,2,0.689,ACTIVE,211.25,338.14,60.002,1494333003,"201051344000988","219011344069620",19.50,10.30,0,327.32,345.36,13.6,11.2,0.093,621246.1,621246.1,4964,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333021,1956885.00
05/09/2017 08:30,2,0.756,ACTIVE,211.25,338.74,59.991,1494333003,"201051344001025","219011344069620",29.74,10.30,0,328.22,349.86,22.8,20.0,0.172,692469.5,692469.5,4954,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333022,1956886.00
