ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 08:30,2,0.684,ACTIVE,211.25,338.14,59.996,1494333003,"201051344000458","219011344069620",30.63,11.70,0,328.52,347.76,21.2,18.6,0.150,700246.2,700246.2,4933,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333023,1956887.00
05/09/2017 08:30,2,0.680,ACTIVE,211.93,339.95,60.012,1494333003,"201051344000853","219011344069620",30.43,10.70,0,329.13,349.56,21.0,18.3,0.155,700826.2,700826.2,4934,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333024,1956888.00
05/09/2017 08:30,2,0.740,ACTIVE,211.70,339.95,60.034,1494333003,"201051344000685","219011344069620",29.62,10.30,0,328.52,349.26,22.2,19.5,0.168,693315.5,693315.5,4957,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333025,1956889.00
05/09/2017 08:30,2,0.727,ACTIVE,211.48,339.65,60.002,1494333003,"201051344000917","219011344069620",30.06,11.70,0,328.22,349.56,22.1,19.5,0.155,689961.5,689961.5,4945,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333025,1956890.00
05/09/2017 08:30,2,0.721,ACTIVE,211.48,339.95,59.996,1494333003,"201051344001145","219011344069620",30.42,10.00,0,327.92,349.56,22.3,19.6,0.159,697854.9,697854.9,4934,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333026,1956891.00
05/09/2017 08:30,2,0.740,ACTIVE,211.48,339.65,60.002,1494333003,"201051344000651","219011344069620",30.32,10.00,0,327.62,348.96,22.8,20.1,0.155,686295.2,686295.2,4954,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333027,1956892.00
05/09/2017 08:30,2,0.590,ACTIVE,210.12,337.84,59.991,1494333003,"274151322000088","219011344069620",29.10,13.00,0,329.43,343.55,17.4,14.9,0.106,905074.2,905074.2,4916,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333028,1956893.00
05/09/2017 08:30,2,0.434,ACTIVE,211.25,413.89,60.002,1494333003,"274151322000068","219011344069620",38.84,16.30,0,331.23,467.09,17.2,14.7,0.097,780313.1,780313.1,5090,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333029,1956894.00
05/09/2017 08:30,2,0.734,ACTIVE,211.25,338.14,60.028,1494333003,"201051344001135","219011344069620",30.40,10.70,0,327.62,350.47,22.6,19.9,0.168,681879.0,681879.0,4943,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333030,1956895.00
05/09/2017 08:30,2,0.705,ACTIVE,211.03,337.54,59.996,1494333003,"201051344000594","219011344069620",30.12,10.70,0,327.32,348.66,21.6,18.9,0.137,702389.2,702389.2,4944,0,0,0,L,1122011218,0,120.42,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333031,1956896.00
05/09/2017 08:30,2,0.732,ACTIVE,211.70,338.74,60.023,1494333003,"201051344001203","219011344069620",30.42,10.30,0,328.52,349.86,22.6,19.9,0.159,690887.3,690887.3,4961,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333032,1956897.00
05/09/2017 08:30,2,0.613,ACTIVE,210.57,336.94,60.002,1494333003,"274151322000054","219011344069620",28.84,14.70,0,329.13,344.76,18.0,15.4,0.115,922871.9,922871.9,4908,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333033,1956898.00
05/09/2017 08:30,2,0.682,ACTIVE,211.70,338.14,60.023,1494333003,"201051344000867","219011344069620",30.57,11.00,0,327.92,348.36,21.1,18.5,0.137,687000.4,687000.4,4960,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333034,1956899.00
05/09/2017 08:30,2,0.750,ACTIVE,211.70,339.65,60.002,1494333003,"201051344001093","219011344069620",30.71,11.30,0,328.52,349.26,23.4,20.6,0.150,689687.6,689687.6,4953,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333034,1956900.00
05/09/2017 08:30,2,0.645,ACTIVE,211.48,339.34,60.018,1494333003,"201051344000900","219011344069620",29.94,10.00,0,328.22,348.06,19.6,17.0,0.150,708486.1,708486.1,4936,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333035,1956901.00
05/09/2017 08:30,2,0.697,ACTIVE,211.70,338.44,59.996,1494333003,"201051344000648","219011344069620",30.06,9.70,0,327.92,348.06,21.2,18.6,0.150,697616.6,697616.6,4938,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333036,1956902.00
05/09/2017 08:30,2,0.691,ACTIVE,211.70,338.74,60.002,1494333003,"201051344000569","219011344069620",30.47,10.70,0,328.22,348.36,21.4,18.7,0.155,710794.7,710794.7,4924,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333037,1956903.00
05/09/2017 08:30,2,0.686,ACTIVE,211.48,337.54,60.012,1494333003,"201051344000983","219011344069620",30.18,10.70,0,327.32,348.66,21.0,18.4,0.159,701224.8,701224.8,4937,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333038,1956904.00
05/09/2017 08:30,2,0.672,ACTIVE,211.70,338.44,60.002,1494333003,"201051344001158","219011344069620",30.28,10.30,0,328.22,348.06,20.6,18.0,0.159,686686.2,686686.2,4945,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333039,1956905.00
05/09/2017 08:30,2,0.688,ACTIVE,211.93,339.34,59.954,1494333003,"201051344000576","219011344069620",30.16,10.00,0,328.52,348.36,21.1,18.4,0.146,701402.0,701402.0,4932,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333040,1956906.00
05/09/2017 08:30,2,0.609,ACTIVE,210.57,335.14,60.002,1494333003,"274151322000087","219011344069620",29.18,16.30,0,329.73,344.15,18.0,15.5,0.106,895351.8,895351.8,5001,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333041,1956907.00
05/09/2017 08:45,2,0.809,ACTIVE,211.70,340.55,59.959,1494333903,"201051344000645","219011344069620",30.28,11.30,0,318.91,351.07,24.8,22.0,0.181,700281.9,700281.9,4928,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333904,1956908.00
05/09/2017 08:45,2,0.746,ACTIVE,210.57,335.74,60.007,1494333903,"274151322000085","219011344069620",28.94,13.70,0,319.21,345.96,21.9,19.2,0.133,919587.1,919587.1,4906,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333905,1956909.00
05/09/2017 08:45,2,0.820,ACTIVE,211.93,342.05,60.034,1494333903,"201051344000633","219011344069620",30.42,10.70,0,323.11,352.27,25.3,22.5,0.194,686552.3,686552.3,4959,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333906,1956910.00
05/09/2017 08:45,2,0.826,ACTIVE,211.48,339.65,60.002,1494333903,"201051344000469","219011344069620",30.51,10.00,0,321.31,350.47,25.6,22.8,0.190,689576.8,689576.8,4941,0,0,0,L,1122011218,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333907,1956911.00
05/09/2017 08:45,2,0.895,ACTIVE,211.03,340.25,60.002,1494333903,"201051344000646","219011344069620",30.45,11.00,0,326.42,353.17,27.6,24.7,0.203,683489.2,683489.2,4951,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333908,1956912.00
05/09/2017 08:45,2,0.773,ACTIVE,210.12,336.64,59.986,1494333903,"274151322000052","219011344069620",29.60,13.70,0,317.40,346.56,23.2,20.5,0.164,953810.6,953810.6,4912,0,0,0,L,1151911521,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333909,1956913.00
05/09/2017 08:45,2,0.920,ACTIVE,211.48,342.05,59.991,1494333903,"201051344000585","219011344069620",30.10,11.30,0,326.72,352.57,28.1,25.2,0.212,694807.2,694807.2,4954,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333910,1956914.00
05/09/2017 08:45,2,0.945,ACTIVE,211.25,340.85,60.007,1494333903,"201051344001230","219011344069620",22.38,10.30,0,323.11,351.67,21.0,18.3,0.128,688031.3,688031.3,4948,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333911,1956915.00
05/09/2017 08:45,2,0.893,ACTIVE,211.93,341.15,60.034,1494333903,"201051344000582","219011344069620",30.47,10.70,0,321.61,352.87,27.6,24.7,0.203,677847.0,677847.0,4943,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333912,1956916.00
05/09/2017 08:45,2,0.912,ACTIVE,211.03,340.85,60.002,1494333903,"201051344000955","219011344069620",30.49,11.00,0,325.52,354.07,28.2,25.3,0.221,696486.9,696486.9,4957,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333913,1956917.00
05/09/2017 08:45,2,0.500,ACTIVE,210.57,416.89,59.996,1494333903,"274151322000094","219011344069620",39.30,15.00,0,331.83,443.04,19.9,17.3,0.133,780152.5,780152.5,5065,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333914,1956918.00
05/09/2017 08:45,2,0.854,ACTIVE,211.48,340.55,60.002,1494333903,"201051344000579","219011344069620",30.40,11.00,0,322.81,352.87,26.4,23.5,0.190,707264.5,707264.5,4941,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333915,1956919.00
05/09/2017 08:45,2,0.924,ACTIVE,211.03,339.95,59.996,1494333903,"201051344000890","219011344069620",30.69,10.70,0,327.02,353.47,28.8,25.8,0.217,690359.1,690359.1,4954,0,0,0,L,1122011218,0,121.10,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333916,1956920.00
05/09/2017 08:45,2,0.908,ACTIVE,211.48,340.85,59.996,1494333903,"201051344000438","219011344069620",30.77,10.70,0,327.92,355.28,28.4,25.4,0.212,693178.2,693178.2,4946,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333917,1956921.00
05/09/2017 08:45,2,0.932,ACTIVE,211.25,338.14,60.002,1494333903,"201051344000417","219011344069620",19.78,10.30,0,318.61,346.56,18.7,16.1,0.133,646518.9,646518.9,4972,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333918,1956922.00
05/09/2017 08:45,2,0.750,ACTIVE,210.12,337.54,59.991,1494333903,"274151322000083","219011344069620",29.50,13.00,0,318.61,346.26,22.5,19.8,0.155,944167.5,944167.5,4918,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333919,1956923.00
05/09/2017 08:45,2,0.797,ACTIVE,211.03,336.34,59.986,1494333903,"274151322000076","219011344069620",30.28,13.30,0,325.22,347.16,24.4,21.7,0.155,1006606.8,1006606.8,4910,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333920,1956924.00
05/09/2017 08:45,2,0.818,ACTIVE,211.03,339.95,59.996,1494333903,"201051344000868","219011344069620",30.38,10.70,0,323.41,350.47,25.2,22.4,0.181,688104.0,688104.0,4948,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333920,1956925.00
05/09/2017 08:45,2,0.779,ACTIVE,210.12,338.74,59.991,1494333903,"274151322000095","219011344069620",30.08,12.30,0,320.71,346.86,23.7,21.0,0.155,996881.6,996881.6,4913,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333921,1956926.00
05/09/2017 08:45,2,0.811,ACTIVE,211.25,339.65,59.996,1494333903,"201051344000988","219011344069620",19.78,10.70,0,318.00,347.16,16.3,13.8,0.124,621249.2,621249.2,4965,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333922,1956927.00
05/09/2017 08:45,2,0.898,ACTIVE,211.03,340.55,59.996,1494333903,"201051344001025","219011344069620",30.69,10.70,0,322.21,353.17,27.9,25.0,0.199,692475.1,692475.1,4955,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333923,1956928.00
05/09/2017 08:45,2,0.822,ACTIVE,211.25,339.34,59.954,1494333903,"201051344000458","219011344069620",30.02,12.00,0,322.21,350.17,25.0,22.2,0.186,700251.3,700251.3,4934,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333924,1956929.00
05/09/2017 08:45,2,0.805,ACTIVE,211.93,341.45,59.986,1494333903,"201051344000853","219011344069620",30.43,11.00,0,323.41,351.97,24.8,22.0,0.186,700831.2,700831.2,4935,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333925,1956930.00
05/09/2017 08:45,2,0.885,ACTIVE,211.70,341.75,59.986,1494333903,"201051344000685","219011344069620",30.47,10.70,0,324.02,352.27,27.4,24.5,0.221,693321.0,693321.0,4958,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333926,1956931.00
05/09/2017 08:45,2,0.885,ACTIVE,211.70,340.85,59.986,1494333903,"201051344000917","219011344069620",30.24,12.00,0,324.02,352.27,27.1,24.2,0.208,689967.0,689967.0,4946,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333927,1956932.00
05/09/2017 08:45,2,0.871,ACTIVE,211.48,341.15,59.986,1494333903,"201051344001145","219011344069620",30.87,10.30,0,324.02,352.87,27.3,24.4,0.208,697860.3,697860.3,4935,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333928,1956933.00
05/09/2017 08:45,2,0.906,ACTIVE,211.25,341.45,59.991,1494333903,"201051344000651","219011344069620",30.28,10.30,0,324.32,352.27,27.9,25.0,0.208,686300.8,686300.8,4955,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333929,1956934.00
05/09/2017 08:45,2,0.729,ACTIVE,209.67,336.04,59.975,1494333903,"274151322000088","219011344069620",28.80,13.30,0,318.00,345.96,21.3,18.6,0.137,905078.3,905078.3,4917,0,0,0,L,1151911521,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333929,1956935.00
05/09/2017 08:45,2,0.520,ACTIVE,211.03,420.20,59.981,1494333903,"274151322000068","219011344069620",39.34,16.70,0,332.73,445.15,20.7,18.0,0.124,780317.2,780317.2,5091,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333930,1956936.00
05/09/2017 08:45,2,0.891,ACTIVE,211.03,339.34,60.012,1494333903,"201051344001135","219011344069620",30.65,11.00,0,317.10,352.87,27.7,24.8,0.203,681884.5,681884.5,4944,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333931,1956937.00
05/09/2017 08:45,2,0.832,ACTIVE,211.25,340.25,59.981,1494333903,"201051344000594","219011344069620",30.34,10.70,0,324.02,351.97,25.6,22.8,0.181,702394.4,702394.4,4945,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333932,1956938.00
05/09/2017 08:45,2,0.893,ACTIVE,211.70,340.55,59.986,1494333903,"201051344001203","219011344069620",30.51,10.70,0,324.62,353.47,27.6,24.7,0.217,690892.9,690892.9,4962,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333933,1956939.00
05/09/2017 08:45,2,0.738,ACTIVE,210.35,341.15,59.970,1494333903,"274151322000054","219011344069620",29.38,14.70,0,318.61,346.26,22.0,19.3,0.141,922876.2,922876.2,4909,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333934,1956940.00
05/09/2017 08:45,2,0.822,ACTIVE,211.70,339.65,59.970,1494333903,"201051344000867","219011344069620",30.16,11.70,0,326.42,350.47,25.1,22.3,0.177,687005.5,687005.5,4961,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333935,1956941.00
05/09/2017 08:45,2,0.912,ACTIVE,211.48,341.15,59.975,1494333903,"201051344001093","219011344069620",30.67,11.30,0,325.52,352.57,28.4,25.4,0.199,689693.4,689693.4,4954,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333936,1956942.00
05/09/2017 08:45,2,0.764,ACTIVE,211.25,340.25,59.928,1494333903,"201051344000900","219011344069620",30.49,10.70,0,321.91,350.17,23.6,20.9,0.181,708490.8,708490.8,4937,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333937,1956943.00
05/09/2017 08:45,2,0.816,ACTIVE,211.93,340.25,59.975,1494333903,"201051344000648","219011344069620",30.24,10.00,0,321.61,350.77,25.1,22.3,0.181,697621.7,697621.7,4939,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333938,1956944.00
05/09/2017 08:45,2,0.820,ACTIVE,211.70,340.55,59.975,1494333903,"201051344000569","219011344069620",30.22,11.30,0,327.32,351.37,25.1,22.3,0.190,710799.9,710799.9,4925,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333938,1956945.00
05/09/2017 08:45,2,0.799,ACTIVE,211.70,339.95,59.981,1494333903,"201051344000983","219011344069620",30.71,11.30,0,323.11,350.77,24.9,22.1,0.186,701229.8,701229.8,4938,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333939,1956946.00
05/09/2017 08:45,2,0.807,ACTIVE,211.70,340.85,59.965,1494333903,"201051344001158","219011344069620",30.24,10.70,0,321.01,351.07,24.7,21.9,0.186,686691.2,686691.2,4946,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333940,1956947.00
05/09/2017 08:45,2,0.814,ACTIVE,212.16,341.75,59.965,1494333903,"201051344000576","219011344069620",30.16,10.30,0,321.31,350.77,24.9,22.2,0.186,701407.1,701407.1,4933,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333941,1956948.00
05/09/2017 08:45,2,0.740,ACTIVE,210.57,340.55,59.975,1494333903,"274151322000087","219011344069620",29.28,17.30,0,318.00,345.36,22.0,19.3,0.128,895356.2,895356.2,5002,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494333942,1956949.00
05/09/2017 09:00,2,0.564,ACTIVE,211.93,338.14,59.981,1494334803,"201051344000645","219011344069620",29.94,11.70,0,330.33,353.47,17.2,14.7,0.115,700286.5,700286.5,4929,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334804,1956950.00
05/09/2017 09:00,2,0.492,ACTIVE,210.57,335.74,59.938,1494334803,"274151322000085","219011344069620",28.78,13.70,0,330.33,345.96,14.3,11.9,0.088,919591.0,919591.0,4907,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334805,1956951.00
05/09/2017 09:00,2,0.588,ACTIVE,211.93,339.95,59.949,1494334803,"201051344000633","219011344069620",29.46,11.00,0,330.33,354.07,17.6,15.1,0.115,686557.0,686557.0,4960,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334806,1956952.00
05/09/2017 09:00,2,0.588,ACTIVE,211.70,338.14,59.981,1494334803,"201051344000469","219011344069620",29.82,10.30,0,328.82,352.87,17.8,15.3,0.110,689581.5,689581.5,4942,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334807,1956953.00
05/09/2017 09:00,2,0.607,ACTIVE,210.80,338.44,59.975,1494334803,"201051344000646","219011344069620",29.80,11.00,0,326.72,354.37,18.3,15.8,0.115,683494.2,683494.2,4952,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334808,1956954.00
05/09/2017 09:00,2,0.521,ACTIVE,210.12,335.74,59.970,1494334803,"274151322000052","219011344069620",29.22,13.70,0,328.82,346.56,15.4,13.0,0.088,953814.8,953814.8,4913,0,0,0,L,1151911521,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334809,1956955.00
05/09/2017 09:00,2,0.623,ACTIVE,211.03,337.84,59.975,1494334803,"201051344000585","219011344069620",29.72,11.30,0,327.92,354.07,18.8,16.2,0.133,694812.4,694812.4,4955,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334810,1956956.00
05/09/2017 09:00,2,0.598,ACTIVE,211.03,336.94,59.975,1494334803,"201051344001230","219011344069620",29.98,10.30,0,327.62,351.67,18.2,15.6,0.124,688036.3,688036.3,4949,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334811,1956957.00
05/09/2017 09:00,2,0.607,ACTIVE,211.48,338.14,59.970,1494334803,"201051344000582","219011344069620",29.66,11.00,0,329.43,354.07,18.3,15.7,0.119,677852.0,677852.0,4944,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334812,1956958.00
05/09/2017 09:00,2,0.633,ACTIVE,210.80,336.94,59.975,1494334803,"201051344000955","219011344069620",29.52,11.30,0,326.72,353.77,19.0,16.4,0.128,696492.1,696492.1,4958,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334812,1956959.00
05/09/2017 09:00,2,0.312,ACTIVE,210.57,420.80,59.975,1494334803,"274151322000094","219011344069620",39.78,15.30,0,331.23,442.14,12.7,10.3,0.071,780156.0,780156.0,5066,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334813,1956960.00
05/09/2017 09:00,2,0.613,ACTIVE,211.48,337.84,59.970,1494334803,"201051344000579","219011344069620",29.68,11.00,0,328.82,352.27,18.4,15.9,0.115,707269.4,707269.4,4942,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334814,1956961.00
05/09/2017 09:00,2,0.619,ACTIVE,210.80,336.64,59.975,1494334803,"201051344000890","219011344069620",30.51,11.00,0,328.22,353.77,19.2,16.6,0.128,690364.4,690364.4,4955,0,0,0,L,1122011218,0,121.33,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334815,1956962.00
05/09/2017 09:00,2,0.621,ACTIVE,211.25,338.14,59.965,1494334803,"201051344000438","219011344069620",30.04,11.00,0,329.13,353.77,18.9,16.3,0.119,693183.3,693183.3,4947,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334816,1956963.00
05/09/2017 09:00,2,0.635,ACTIVE,211.25,336.04,60.007,1494334803,"201051344000417","219011344069620",19.64,10.30,0,329.43,347.76,12.6,10.3,0.071,646522.2,646522.2,4973,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334817,1956964.00
05/09/2017 09:00,2,0.500,ACTIVE,210.35,336.94,59.959,1494334803,"274151322000083","219011344069620",28.73,13.30,0,329.73,346.56,14.6,12.2,0.097,944171.5,944171.5,4919,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334818,1956965.00
05/09/2017 09:00,2,0.529,ACTIVE,211.03,337.24,59.965,1494334803,"274151322000076","219011344069620",29.60,13.70,0,330.63,347.16,15.8,13.4,0.102,1006611.2,1006611.2,4911,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334819,1956966.00
05/09/2017 09:00,2,0.576,ACTIVE,211.48,337.84,59.991,1494334803,"201051344000868","219011344069620",29.60,10.70,0,327.92,351.97,17.3,14.8,0.119,688108.6,688108.6,4949,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334820,1956967.00
05/09/2017 09:00,2,0.514,ACTIVE,210.35,334.84,59.965,1494334803,"274151322000095","219011344069620",29.30,12.70,0,329.73,346.56,15.2,12.8,0.097,996885.8,996885.8,4914,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334820,1956968.00
05/09/2017 09:00,2,0.568,ACTIVE,211.25,337.54,59.959,1494334803,"201051344000988","219011344069620",19.04,11.00,0,329.13,348.66,11.0,8.7,0.080,621252.0,621252.0,4966,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334822,1956969.00
05/09/2017 09:00,2,0.611,ACTIVE,211.03,337.24,59.965,1494334803,"201051344001025","219011344069620",29.84,11.00,0,328.22,354.67,18.5,15.9,0.128,692480.2,692480.2,4956,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334822,1956970.00
05/09/2017 09:00,2,0.584,ACTIVE,211.48,337.54,59.965,1494334803,"201051344000458","219011344069620",29.44,12.00,0,329.13,351.37,17.5,14.9,0.115,700255.9,700255.9,4935,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334823,1956971.00
05/09/2017 09:00,2,0.537,ACTIVE,212.16,339.04,59.949,1494334803,"201051344000853","219011344069620",30.91,11.00,0,331.23,353.47,16.9,14.4,0.102,700835.8,700835.8,4936,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334824,1956972.00
05/09/2017 09:00,2,0.598,ACTIVE,211.48,338.14,59.970,1494334803,"201051344000685","219011344069620",29.62,10.70,0,329.13,354.37,18.0,15.4,0.124,693325.9,693325.9,4959,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334825,1956973.00
05/09/2017 09:00,2,0.598,ACTIVE,211.25,338.44,59.959,1494334803,"201051344000917","219011344069620",29.32,12.00,0,327.92,355.28,17.8,15.3,0.119,689971.9,689971.9,4947,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334826,1956974.00
05/09/2017 09:00,2,0.588,ACTIVE,211.48,338.44,59.970,1494334803,"201051344001145","219011344069620",29.90,10.30,0,330.33,354.97,17.8,15.3,0.119,697865.2,697865.2,4936,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334827,1956975.00
05/09/2017 09:00,2,0.604,ACTIVE,211.25,337.84,59.965,1494334803,"201051344000651","219011344069620",30.04,10.70,0,328.52,353.17,18.4,15.8,0.124,686305.8,686305.8,4956,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334828,1956976.00
05/09/2017 09:00,2,0.467,ACTIVE,210.12,334.84,59.965,1494334803,"274151322000088","219011344069620",28.69,13.70,0,329.43,345.96,13.6,11.2,0.080,905082.0,905082.0,4918,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334829,1956977.00
05/09/2017 09:00,2,0.330,ACTIVE,211.25,422.60,59.959,1494334803,"274151322000068","219011344069620",39.88,17.00,0,332.43,440.94,13.4,11.0,0.071,780320.8,780320.8,5092,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334830,1956978.00
05/09/2017 09:00,2,0.609,ACTIVE,210.80,336.34,59.949,1494334803,"201051344001135","219011344069620",29.48,11.30,0,327.62,354.07,18.2,15.7,0.124,681889.5,681889.5,4945,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334830,1956979.00
05/09/2017 09:00,2,0.586,ACTIVE,211.03,337.54,59.928,1494334803,"201051344000594","219011344069620",29.68,10.70,0,327.62,352.27,17.6,15.1,0.119,702399.1,702399.1,4946,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334832,1956980.00
05/09/2017 09:00,2,0.605,ACTIVE,211.25,336.94,59.922,1494334803,"201051344001203","219011344069620",29.46,10.70,0,329.73,354.67,18.1,15.6,0.128,690897.9,690897.9,4963,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334833,1956981.00
05/09/2017 09:00,2,0.488,ACTIVE,210.35,334.24,59.928,1494334803,"274151322000054","219011344069620",28.73,15.00,0,329.43,346.56,14.2,11.8,0.084,922880.0,922880.0,4910,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334834,1956982.00
05/09/2017 09:00,2,0.574,ACTIVE,211.93,337.54,59.959,1494334803,"201051344000867","219011344069620",29.44,11.70,0,328.22,351.67,17.2,14.6,0.106,687010.0,687010.0,4962,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334835,1956983.00
05/09/2017 09:00,2,0.621,ACTIVE,211.03,337.24,59.949,1494334803,"201051344001093","219011344069620",30.02,11.30,0,329.43,353.47,18.9,16.3,0.115,689698.5,689698.5,4955,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334836,1956984.00
05/09/2017 09:00,2,0.527,ACTIVE,211.48,338.14,59.901,1494334803,"201051344000900","219011344069620",29.22,10.70,0,329.43,351.97,15.7,13.2,0.110,708495.0,708495.0,4938,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334837,1956985.00
05/09/2017 09:00,2,0.582,ACTIVE,211.93,338.14,59.949,1494334803,"201051344000648","219011344069620",29.36,10.30,0,329.43,352.87,17.4,14.8,0.110,697626.3,697626.3,4940,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334837,1956986.00
05/09/2017 09:00,2,0.570,ACTIVE,211.48,337.84,59.917,1494334803,"201051344000569","219011344069620",30.00,11.30,0,329.13,352.27,17.4,14.9,0.115,710804.5,710804.5,4926,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334838,1956987.00
05/09/2017 09:00,2,0.564,ACTIVE,211.70,337.84,59.912,1494334803,"201051344000983","219011344069620",29.94,11.70,0,329.43,351.67,17.1,14.6,0.119,701234.4,701234.4,4939,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334839,1956988.00
05/09/2017 09:00,2,0.564,ACTIVE,211.48,337.84,59.944,1494334803,"201051344001158","219011344069620",29.36,10.70,0,329.43,352.87,16.8,14.3,0.119,686695.7,686695.7,4947,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334840,1956989.00
05/09/2017 09:00,2,0.576,ACTIVE,211.93,338.74,59.917,1494334803,"201051344000576","219011344069620",29.42,10.70,0,329.73,352.27,17.2,14.7,0.102,701411.6,701411.6,4934,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334841,1956990.00
05/09/2017 09:00,2,0.486,ACTIVE,210.35,335.44,59.938,1494334803,"274151322000087","219011344069620",28.71,18.00,0,324.92,345.36,14.2,11.7,0.071,895360.0,895360.0,5003,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494334842,1956991.00
05/09/2017 09:15,2,0.619,ACTIVE,212.38,339.65,59.991,1494335703,"201051344000645","219011344069620",29.52,11.70,0,330.33,347.76,18.5,16.0,0.128,700290.0,700290.0,4930,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335705,1956992.00
05/09/2017 09:15,2,0.533,ACTIVE,210.35,337.54,60.007,1494335703,"274151322000085","219011344069620",29.00,14.00,0,330.33,341.75,15.7,13.2,0.093,919593.9,919593.9,4908,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335705,1956993.00
05/09/2017 09:15,2,0.627,ACTIVE,212.16,340.25,59.970,1494335703,"201051344000633","219011344069620",30.02,11.00,0,329.43,348.96,19.1,16.5,0.137,686560.7,686560.7,4961,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335706,1956994.00
05/09/2017 09:15,2,0.637,ACTIVE,211.93,339.34,60.007,1494335703,"201051344000469","219011344069620",29.82,10.30,0,328.82,347.46,19.3,16.7,0.137,689585.2,689585.2,4943,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335707,1956995.00
05/09/2017 09:15,2,0.650,ACTIVE,210.80,337.84,59.959,1494335703,"201051344000646","219011344069620",30.36,11.00,0,327.32,346.86,20.1,17.4,0.133,683498.0,683498.0,4953,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335708,1956996.00
05/09/2017 09:15,2,0.570,ACTIVE,209.90,336.94,59.970,1494335703,"274151322000052","219011344069620",29.24,14.00,0,329.13,342.35,16.9,14.4,0.110,953817.9,953817.9,4914,0,0,0,L,1151911521,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335709,1956997.00
05/09/2017 09:15,2,0.674,ACTIVE,211.48,339.65,59.975,1494335703,"201051344000585","219011344069620",30.12,11.70,0,328.52,347.16,20.6,17.9,0.141,694816.3,694816.3,4956,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335710,1956998.00
05/09/2017 09:15,2,0.646,ACTIVE,211.25,337.24,59.938,1494335703,"201051344001230","219011344069620",29.96,10.30,0,327.62,346.26,19.6,17.0,0.141,688040.1,688040.1,4950,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335711,1956999.00
05/09/2017 09:15,2,0.664,ACTIVE,211.70,338.44,59.965,1494335703,"201051344000582","219011344069620",29.80,11.00,0,329.73,347.76,20.1,17.4,0.141,677855.9,677855.9,4945,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335712,1957000.00
05/09/2017 09:15,2,0.678,ACTIVE,210.80,338.74,59.944,1494335703,"201051344000955","219011344069620",30.14,11.30,0,327.62,347.16,20.8,18.1,0.137,696496.1,696496.1,4959,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335713,1957001.00
05/09/2017 09:15,2,0.344,ACTIVE,210.35,426.81,59.981,1494335703,"274151322000094","219011344069620",40.24,15.50,0,330.93,429.52,13.9,11.5,0.088,780158.5,780158.5,5067,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335713,1957002.00
05/09/2017 09:15,2,0.668,ACTIVE,211.93,339.04,59.949,1494335703,"201051344000579","219011344069620",29.52,11.30,0,329.43,346.86,20.0,17.4,0.128,707273.3,707273.3,4943,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335714,1957003.00
05/09/2017 09:15,2,0.684,ACTIVE,211.03,336.64,59.981,1494335703,"201051344000890","219011344069620",30.40,11.00,0,327.62,347.16,21.1,18.5,0.146,690368.4,690368.4,4956,0,0,0,L,1122011218,0,121.33,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335715,1957004.00
05/09/2017 09:15,2,0.680,ACTIVE,211.48,338.74,59.949,1494335703,"201051344000438","219011344069620",30.16,11.00,0,328.22,347.46,20.8,18.2,0.137,693187.3,693187.3,4948,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335716,1957005.00
05/09/2017 09:15,2,0.693,ACTIVE,211.25,337.24,59.981,1494335703,"201051344000417","219011344069620",19.60,10.70,0,328.82,343.25,13.8,11.4,0.088,646524.7,646524.7,4974,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335717,1957006.00
05/09/2017 09:15,2,0.551,ACTIVE,210.12,336.94,59.970,1494335703,"274151322000083","219011344069620",29.18,13.30,0,329.73,342.65,16.3,13.8,0.110,944174.4,944174.4,4920,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335718,1957007.00
05/09/2017 09:15,2,0.586,ACTIVE,211.03,337.54,59.981,1494335703,"274151322000076","219011344069620",29.96,14.00,0,330.63,343.55,17.8,15.2,0.106,1006614.4,1006614.4,4912,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335719,1957008.00
05/09/2017 09:15,2,0.641,ACTIVE,211.70,338.14,59.996,1494335703,"201051344000868","219011344069620",29.44,10.70,0,328.82,346.86,19.2,16.6,0.133,688112.3,688112.3,4950,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335720,1957009.00
05/09/2017 09:15,2,0.572,ACTIVE,210.35,335.44,59.975,1494335703,"274151322000095","219011344069620",29.64,12.70,0,329.43,342.35,17.2,14.6,0.110,996888.9,996888.9,4915,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335721,1957010.00
05/09/2017 09:15,2,0.617,ACTIVE,211.70,338.74,59.975,1494335703,"201051344000988","219011344069620",19.46,11.00,0,329.13,345.06,12.2,9.9,0.093,621254.1,621254.1,4967,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335722,1957011.00
05/09/2017 09:15,2,0.662,ACTIVE,211.03,337.24,59.938,1494335703,"201051344001025","219011344069620",30.59,11.00,0,328.22,347.46,20.5,17.9,0.141,692484.1,692484.1,4957,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335723,1957012.00
05/09/2017 09:15,2,0.629,ACTIVE,211.70,338.44,59.996,1494335703,"201051344000458","219011344069620",30.16,12.30,0,329.13,346.86,19.3,16.7,0.133,700259.5,700259.5,4936,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335724,1957013.00
05/09/2017 09:15,2,0.631,ACTIVE,212.38,340.85,59.991,1494335703,"201051344000853","219011344069620",29.78,11.30,0,330.63,349.56,19.1,16.5,0.128,700839.3,700839.3,4937,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335724,1957014.00
05/09/2017 09:15,2,0.666,ACTIVE,211.48,339.04,59.949,1494335703,"201051344000685","219011344069620",29.54,10.70,0,328.52,347.76,20.0,17.3,0.146,693329.7,693329.7,4960,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335725,1957015.00
05/09/2017 09:15,2,0.646,ACTIVE,211.48,339.04,59.981,1494335703,"201051344000917","219011344069620",30.30,12.00,0,328.52,347.76,19.9,17.3,0.146,689975.6,689975.6,4948,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335726,1957016.00
05/09/2017 09:15,2,0.645,ACTIVE,211.48,339.04,59.981,1494335703,"201051344001145","219011344069620",30.40,10.30,0,330.03,347.46,19.9,17.3,0.137,697869.0,697869.0,4937,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335727,1957017.00
05/09/2017 09:15,2,0.674,ACTIVE,211.25,338.44,60.007,1494335703,"201051344000651","219011344069620",30.00,10.70,0,329.73,347.16,20.5,17.8,0.141,686309.7,686309.7,4957,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335728,1957018.00
05/09/2017 09:15,2,0.539,ACTIVE,209.90,334.24,60.002,1494335703,"274151322000088","219011344069620",28.27,14.00,0,329.43,341.45,15.4,13.0,0.097,905084.8,905084.8,4919,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335729,1957019.00
05/09/2017 09:15,2,0.377,ACTIVE,211.25,420.50,59.975,1494335703,"274151322000068","219011344069620",39.74,17.50,0,331.53,437.33,15.3,12.9,0.084,780323.4,780323.4,5093,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335730,1957020.00
05/09/2017 09:15,2,0.676,ACTIVE,211.03,337.84,59.975,1494335703,"201051344001135","219011344069620",29.92,11.70,0,329.13,347.16,20.5,17.9,0.137,681893.4,681893.4,4946,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335731,1957021.00
05/09/2017 09:15,2,0.648,ACTIVE,211.48,337.24,59.981,1494335703,"201051344000594","219011344069620",29.90,11.00,0,327.02,347.76,19.6,17.0,0.128,702402.8,702402.8,4947,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335732,1957022.00
05/09/2017 09:15,2,0.660,ACTIVE,211.48,338.14,59.975,1494335703,"201051344001203","219011344069620",30.36,10.70,0,328.82,348.06,20.3,17.7,0.141,690901.7,690901.7,4964,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335733,1957023.00
05/09/2017 09:15,2,0.555,ACTIVE,210.12,333.33,59.981,1494335703,"274151322000054","219011344069620",28.86,15.00,0,329.13,342.05,16.2,13.8,0.093,922882.9,922882.9,4911,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335733,1957024.00
05/09/2017 09:15,2,0.637,ACTIVE,211.93,337.84,59.970,1494335703,"201051344000867","219011344069620",29.78,12.00,0,328.82,346.86,19.3,16.7,0.128,687013.6,687013.6,4963,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335734,1957025.00
05/09/2017 09:15,2,0.682,ACTIVE,211.48,338.74,59.944,1494335703,"201051344001093","219011344069620",30.42,11.30,0,328.52,346.86,21.0,18.4,0.137,689702.6,689702.6,4956,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335735,1957026.00
05/09/2017 09:15,2,0.590,ACTIVE,211.70,338.74,59.986,1494335703,"201051344000900","219011344069620",29.78,11.00,0,329.73,347.16,17.8,15.3,0.128,708498.3,708498.3,4939,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335736,1957027.00
05/09/2017 09:15,2,0.639,ACTIVE,211.93,338.44,59.981,1494335703,"201051344000648","219011344069620",30.06,10.70,0,329.43,347.46,19.5,16.9,0.128,697630.0,697630.0,4941,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335737,1957028.00
05/09/2017 09:15,2,0.648,ACTIVE,211.93,339.04,59.981,1494335703,"201051344000569","219011344069620",29.64,11.70,0,329.73,347.76,19.5,16.9,0.137,710808.1,710808.1,4927,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335738,1957029.00
