ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 09:15,2,0.637,ACTIVE,211.93,338.74,59.986,1494335703,"201051344000983","219011344069620",30.10,11.70,0,328.82,346.86,19.4,16.8,0.133,701238.0,701238.0,4940,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335739,1957030.00
05/09/2017 09:15,2,0.627,ACTIVE,211.93,338.74,59.986,1494335703,"201051344001158","219011344069620",29.86,11.00,0,328.82,347.16,19.0,16.4,0.137,686699.2,686699.2,4948,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335740,1957031.00
05/09/2017 09:15,2,0.639,ACTIVE,212.16,339.34,59.981,1494335703,"201051344000576","219011344069620",29.70,11.00,0,330.03,348.06,19.3,16.7,0.133,701415.3,701415.3,4935,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335741,1957032.00
05/09/2017 09:15,2,0.555,ACTIVE,210.57,334.84,59.981,1494335703,"274151322000087","219011344069620",29.02,18.30,0,329.73,342.05,16.3,13.8,0.084,895362.9,895362.9,5004,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494335742,1957033.00
05/09/2017 09:30,2,0.686,ACTIVE,212.61,340.85,59.991,1494336603,"201051344000645","219011344069620",30.10,11.70,0,330.63,349.86,20.9,18.3,0.146,700294.1,700294.1,4931,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336604,1957034.00
05/09/2017 09:30,2,0.615,ACTIVE,210.57,338.74,59.986,1494336603,"274151322000085","219011344069620",28.80,14.30,0,330.33,343.85,18.0,15.4,0.110,919597.3,919597.3,4909,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336605,1957035.00
05/09/2017 09:30,2,0.693,ACTIVE,212.61,342.35,59.996,1494336603,"201051344000633","219011344069620",30.45,11.30,0,329.73,351.97,21.5,18.8,0.150,686564.9,686564.9,4962,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336606,1957036.00
05/09/2017 09:30,2,0.711,ACTIVE,212.38,340.55,60.023,1494336603,"201051344000469","219011344069620",30.04,10.30,0,328.82,349.56,21.7,19.0,0.155,689589.5,689589.5,4944,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336607,1957037.00
05/09/2017 09:30,2,0.734,ACTIVE,211.25,340.25,59.975,1494336603,"201051344000646","219011344069620",30.51,11.30,0,328.82,349.56,22.7,20.0,0.164,683502.5,683502.5,4954,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336608,1957038.00
05/09/2017 09:30,2,0.648,ACTIVE,210.12,336.04,59.996,1494336603,"274151322000052","219011344069620",29.36,14.00,0,329.43,344.45,19.3,16.7,0.119,953821.6,953821.6,4915,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336609,1957039.00
05/09/2017 09:30,2,0.754,ACTIVE,211.93,341.45,60.002,1494336603,"201051344000585","219011344069620",30.43,11.70,0,329.73,350.47,23.3,20.5,0.168,694820.9,694820.9,4957,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336610,1957040.00
05/09/2017 09:30,2,0.719,ACTIVE,211.48,339.65,60.002,1494336603,"201051344001230","219011344069620",30.57,10.30,0,328.22,348.36,22.3,19.6,0.159,688044.5,688044.5,4951,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336611,1957041.00
05/09/2017 09:30,2,0.744,ACTIVE,212.16,341.45,60.002,1494336603,"201051344000582","219011344069620",29.96,11.30,0,329.43,349.86,22.6,19.9,0.164,677860.4,677860.4,4946,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336611,1957042.00
05/09/2017 09:30,2,0.758,ACTIVE,211.03,339.04,60.007,1494336603,"201051344000955","219011344069620",30.47,11.70,0,327.02,348.66,23.4,20.7,0.164,696500.8,696500.8,4960,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336612,1957043.00
05/09/2017 09:30,2,0.387,ACTIVE,210.35,430.42,59.991,1494336603,"274151322000094","219011344069620",40.85,15.80,0,332.43,440.94,15.7,13.3,0.097,780161.5,780161.5,5068,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336613,1957044.00
05/09/2017 09:30,2,0.730,ACTIVE,212.38,340.55,60.034,1494336603,"201051344000579","219011344069620",30.14,11.00,0,330.03,349.86,22.3,19.6,0.155,707277.7,707277.7,4944,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336614,1957045.00
05/09/2017 09:30,2,0.775,ACTIVE,211.48,339.65,60.023,1494336603,"201051344000890","219011344069620",30.24,11.00,0,328.52,349.56,23.8,21.0,0.159,690373.2,690373.2,4957,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336615,1957046.00
05/09/2017 09:30,2,0.758,ACTIVE,211.70,340.85,59.986,1494336603,"201051344000438","219011344069620",30.51,11.30,0,329.43,350.47,23.4,20.7,0.164,693192.0,693192.0,4949,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336616,1957047.00
05/09/2017 09:30,2,0.775,ACTIVE,211.93,338.14,59.986,1494336603,"201051344000417","219011344069620",19.76,10.70,0,329.13,345.06,15.5,13.1,0.106,646527.6,646527.6,4975,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336617,1957048.00
05/09/2017 09:30,2,0.621,ACTIVE,210.57,334.54,59.991,1494336603,"274151322000083","219011344069620",29.36,13.30,0,329.43,344.76,18.5,15.9,0.110,944178.0,944178.0,4921,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336618,1957049.00
05/09/2017 09:30,2,0.666,ACTIVE,211.03,340.25,59.991,1494336603,"274151322000076","219011344069620",29.72,14.00,0,330.03,345.36,20.1,17.5,0.137,1006618.3,1006618.3,4913,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336619,1957050.00
05/09/2017 09:30,2,0.691,ACTIVE,212.16,340.25,59.996,1494336603,"201051344000868","219011344069620",30.34,10.70,0,329.43,349.26,21.3,18.6,0.146,688116.5,688116.5,4951,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336620,1957051.00
05/09/2017 09:30,2,0.654,ACTIVE,210.57,336.64,59.996,1494336603,"274151322000095","219011344069620",29.36,12.70,0,330.03,344.76,19.4,16.8,0.124,996892.7,996892.7,4916,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336621,1957052.00
05/09/2017 09:30,2,0.689,ACTIVE,212.16,339.95,59.991,1494336603,"201051344000988","219011344069620",19.52,11.00,0,329.73,347.16,13.6,11.2,0.093,621256.7,621256.7,4968,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336621,1957053.00
05/09/2017 09:30,2,0.754,ACTIVE,211.48,339.34,59.986,1494336603,"201051344001025","219011344069620",30.10,11.00,0,328.82,349.86,23.0,20.3,0.172,692488.7,692488.7,4958,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336622,1957054.00
05/09/2017 09:30,2,0.701,ACTIVE,212.16,339.95,59.996,1494336603,"201051344000458","219011344069620",29.82,12.30,0,329.73,349.56,21.2,18.5,0.150,700263.8,700263.8,4937,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336623,1957055.00
05/09/2017 09:30,2,0.697,ACTIVE,212.83,341.15,60.007,1494336603,"201051344000853","219011344069620",29.76,11.70,0,331.83,351.07,21.0,18.4,0.150,700843.5,700843.5,4938,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336624,1957056.00
05/09/2017 09:30,2,0.732,ACTIVE,211.93,340.55,59.991,1494336603,"201051344000685","219011344069620",30.10,10.70,0,328.52,350.17,22.4,19.7,0.168,693334.2,693334.2,4961,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336625,1957057.00
05/09/2017 09:30,2,0.730,ACTIVE,211.93,340.55,60.034,1494336603,"201051344000917","219011344069620",29.98,12.00,0,326.72,349.86,22.2,19.5,0.164,689980.1,689980.1,4949,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336626,1957058.00
05/09/2017 09:30,2,0.719,ACTIVE,211.70,340.85,60.007,1494336603,"201051344001145","219011344069620",30.47,10.30,0,330.33,350.47,22.2,19.5,0.159,697873.4,697873.4,4938,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336627,1957059.00
05/09/2017 09:30,2,0.750,ACTIVE,211.70,340.25,60.012,1494336603,"201051344000651","219011344069620",30.08,11.00,0,329.73,349.86,22.9,20.1,0.164,686314.3,686314.3,4958,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336628,1957060.00
05/09/2017 09:30,2,0.590,ACTIVE,210.12,338.14,59.991,1494336603,"274151322000088","219011344069620",29.10,14.30,0,329.73,343.85,17.4,14.9,0.097,905088.1,905088.1,4920,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336629,1957061.00
05/09/2017 09:30,2,0.408,ACTIVE,211.03,429.82,59.996,1494336603,"274151322000068","219011344069620",40.63,17.80,0,332.73,444.24,17.1,14.5,0.097,780326.6,780326.6,5094,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336630,1957062.00
05/09/2017 09:30,2,0.736,ACTIVE,211.25,339.34,59.991,1494336603,"201051344001135","219011344069620",30.55,11.70,0,328.52,349.26,22.8,20.1,0.159,681898.0,681898.0,4947,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336631,1957063.00
05/09/2017 09:30,2,0.711,ACTIVE,211.93,339.95,60.002,1494336603,"201051344000594","219011344069620",29.86,11.00,0,327.32,349.26,21.6,18.9,0.155,702407.2,702407.2,4948,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336632,1957064.00
05/09/2017 09:30,2,0.730,ACTIVE,211.93,340.55,60.023,1494336603,"201051344001203","219011344069620",30.43,11.00,0,329.43,350.77,22.6,19.8,0.164,690906.2,690906.2,4965,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336632,1957065.00
05/09/2017 09:30,2,0.617,ACTIVE,210.35,336.04,60.002,1494336603,"274151322000054","219011344069620",28.92,15.00,0,329.43,344.45,18.1,15.6,0.097,922886.4,922886.4,4912,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336633,1957066.00
05/09/2017 09:30,2,0.689,ACTIVE,212.38,339.65,60.012,1494336603,"201051344000867","219011344069620",30.12,12.00,0,329.43,349.56,21.1,18.4,0.146,687017.9,687017.9,4964,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336634,1957067.00
05/09/2017 09:30,2,0.762,ACTIVE,211.70,339.95,60.002,1494336603,"201051344001093","219011344069620",30.16,11.30,0,328.22,350.17,23.3,20.5,0.155,689707.3,689707.3,4957,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336635,1957068.00
05/09/2017 09:30,2,0.641,ACTIVE,212.16,340.25,60.007,1494336603,"201051344000900","219011344069620",30.20,11.00,0,329.73,349.56,19.6,17.0,0.141,708502.1,708502.1,4940,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336636,1957069.00
05/09/2017 09:30,2,0.697,ACTIVE,212.38,340.55,59.991,1494336603,"201051344000648","219011344069620",29.90,10.70,0,330.03,350.17,21.2,18.5,0.146,697634.2,697634.2,4942,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336637,1957070.00
05/09/2017 09:30,2,0.691,ACTIVE,212.38,340.25,60.007,1494336603,"201051344000569","219011344069620",30.26,11.70,0,329.73,350.17,21.2,18.6,0.150,710812.4,710812.4,4928,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336638,1957071.00
05/09/2017 09:30,2,0.688,ACTIVE,212.38,339.95,59.996,1494336603,"201051344000983","219011344069620",30.16,12.00,0,330.33,349.56,21.1,18.4,0.155,701242.3,701242.3,4941,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336639,1957072.00
05/09/2017 09:30,2,0.674,ACTIVE,212.38,340.55,59.991,1494336603,"201051344001158","219011344069620",30.32,11.00,0,330.03,349.86,20.7,18.1,0.150,686703.4,686703.4,4949,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336640,1957073.00
05/09/2017 09:30,2,0.686,ACTIVE,212.83,342.05,60.012,1494336603,"201051344000576","219011344069620",30.06,11.00,0,330.63,350.77,20.9,18.2,0.146,701419.5,701419.5,4936,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336641,1957074.00
05/09/2017 09:30,2,0.615,ACTIVE,210.57,339.65,59.991,1494336603,"274151322000087","219011344069620",28.78,18.70,0,330.03,344.45,17.9,15.4,0.106,895366.4,895366.4,5005,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494336642,1957075.00
05/09/2017 09:45,2,0.885,ACTIVE,212.38,342.65,59.986,1494337503,"201051344000645","219011344069620",30.18,12.00,0,331.53,355.88,27.1,24.3,0.203,700299.5,700299.5,4932,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337504,1957076.00
05/09/2017 09:45,2,0.812,ACTIVE,210.57,337.54,59.975,1494337503,"274151322000085","219011344069620",29.38,14.30,0,327.02,348.66,24.2,21.4,0.159,919601.9,919601.9,4910,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337505,1957077.00
05/09/2017 09:45,2,0.896,ACTIVE,212.61,343.55,59.970,1494337503,"201051344000633","219011344069620",30.38,11.70,0,330.93,357.08,27.6,24.7,0.217,686570.4,686570.4,4963,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337506,1957078.00
05/09/2017 09:45,2,0.900,ACTIVE,212.16,342.05,59.986,1494337503,"201051344000469","219011344069620",30.45,10.70,0,330.63,355.88,27.8,24.9,0.208,689595.1,689595.1,4945,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337507,1957079.00
05/09/2017 09:45,2,0.973,ACTIVE,211.03,342.95,59.981,1494337503,"201051344000646","219011344069620",30.30,11.30,0,330.03,358.88,29.9,26.9,0.234,683508.6,683508.6,4955,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337508,1957080.00
05/09/2017 09:45,2,0.846,ACTIVE,210.12,335.74,59.954,1494337503,"274151322000052","219011344069620",29.72,14.30,0,328.82,350.17,25.4,22.6,0.172,953826.7,953826.7,4916,0,0,0,L,1151911521,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337509,1957081.00
05/09/2017 09:45,2,0.988,ACTIVE,211.25,342.95,59.975,1494337503,"201051344000585","219011344069620",30.47,11.70,0,330.03,358.58,30.6,27.6,0.234,694827.2,694827.2,4958,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337510,1957082.00
05/09/2017 09:45,2,0.959,ACTIVE,211.03,341.75,59.986,1494337503,"201051344001230","219011344069620",30.40,10.70,0,328.82,357.68,29.5,26.6,0.239,688050.5,688050.5,4952,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337511,1957083.00
05/09/2017 09:45,2,0.977,ACTIVE,211.70,342.95,59.975,1494337503,"201051344000582","219011344069620",30.04,11.30,0,331.53,359.18,29.7,26.8,0.221,677866.4,677866.4,4947,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337512,1957084.00
05/09/2017 09:45,2,0.986,ACTIVE,210.80,340.85,59.991,1494337503,"201051344000955","219011344069620",30.53,11.70,0,329.13,357.68,30.5,27.5,0.230,696507.0,696507.0,4961,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337513,1957085.00
05/09/2017 09:45,2,0.537,ACTIVE,210.57,422.90,59.975,1494337503,"274151322000094","219011344069620",39.96,16.00,0,331.83,443.04,21.7,19.0,0.137,780165.7,780165.7,5069,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337513,1957086.00
05/09/2017 09:45,2,0.912,ACTIVE,212.38,342.05,59.996,1494337503,"201051344000579","219011344069620",30.65,11.30,0,330.33,356.48,28.4,25.4,0.208,707283.5,707283.5,4945,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337514,1957087.00
05/09/2017 09:45,2,0.994,ACTIVE,210.80,341.45,59.975,1494337503,"201051344000890","219011344069620",30.61,11.00,0,330.03,358.28,30.9,27.9,0.221,690379.5,690379.5,4958,0,0,0,L,1122011218,0,121.33,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337515,1957088.00
05/09/2017 09:45,2,0.980,ACTIVE,211.25,342.65,59.991,1494337503,"201051344000438","219011344069620",30.59,11.30,0,330.63,360.38,30.4,27.5,0.230,693198.3,693198.3,4950,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337516,1957089.00
05/09/2017 09:45,2,1.006,ACTIVE,211.25,340.55,60.034,1494337503,"201051344000417","219011344069620",19.64,10.70,0,330.33,351.97,20.0,17.4,0.146,646531.6,646531.6,4976,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337517,1957090.00
05/09/2017 09:45,2,0.805,ACTIVE,210.35,339.34,59.991,1494337503,"274151322000083","219011344069620",29.86,13.70,0,327.02,349.26,24.3,21.6,0.168,944182.8,944182.8,4922,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337518,1957091.00
05/09/2017 09:45,2,0.867,ACTIVE,211.25,342.65,59.975,1494337503,"274151322000076","219011344069620",30.02,14.30,0,329.13,350.17,26.4,23.6,0.177,1006623.6,1006623.6,4914,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337519,1957092.00
05/09/2017 09:45,2,0.875,ACTIVE,212.16,342.35,59.965,1494337503,"201051344000868","219011344069620",30.49,11.00,0,330.33,355.58,27.1,24.2,0.199,688122.0,688122.0,4952,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337520,1957093.00
05/09/2017 09:45,2,0.838,ACTIVE,210.57,339.04,59.981,1494337503,"274151322000095","219011344069620",30.24,13.30,0,329.13,350.17,25.7,22.9,0.177,996897.8,996897.8,4917,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337521,1957094.00
05/09/2017 09:45,2,0.879,ACTIVE,212.16,340.55,59.965,1494337503,"201051344000988","219011344069620",19.58,11.30,0,330.93,351.37,17.5,14.9,0.137,621260.0,621260.0,4969,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337522,1957095.00
05/09/2017 09:45,2,0.953,ACTIVE,211.25,342.05,59.981,1494337503,"201051344001025","219011344069620",30.85,11.30,0,330.63,358.28,29.8,26.9,0.225,692494.9,692494.9,4959,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337522,1957096.00
05/09/2017 09:45,2,0.873,ACTIVE,212.16,341.45,59.981,1494337503,"201051344000458","219011344069620",30.24,12.70,0,330.93,355.58,26.8,23.9,0.208,700269.3,700269.3,4938,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337523,1957097.00
05/09/2017 09:45,2,0.861,ACTIVE,212.83,343.25,59.970,1494337503,"201051344000853","219011344069620",30.47,11.70,0,332.13,357.08,26.6,23.8,0.199,700849.0,700849.0,4939,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337524,1957098.00
05/09/2017 09:45,2,0.939,ACTIVE,211.25,342.35,59.965,1494337503,"201051344000685","219011344069620",30.45,10.70,0,330.03,358.28,29.0,26.1,0.230,693340.2,693340.2,4962,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337525,1957099.00
05/09/2017 09:45,2,0.930,ACTIVE,211.25,342.35,59.970,1494337503,"201051344000917","219011344069620",30.63,12.30,0,329.73,358.88,28.8,25.9,0.217,689986.1,689986.1,4950,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337526,1957100.00
05/09/2017 09:45,2,0.947,ACTIVE,211.25,341.75,59.965,1494337503,"201051344001145","219011344069620",30.26,10.70,0,331.53,357.98,29.0,26.1,0.217,697879.4,697879.4,4939,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337527,1957101.00
05/09/2017 09:45,2,0.955,ACTIVE,211.48,342.65,59.965,1494337503,"201051344000651","219011344069620",30.43,11.00,0,330.63,358.58,29.4,26.5,0.225,686320.5,686320.5,4959,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337528,1957102.00
05/09/2017 09:45,2,0.773,ACTIVE,210.12,340.85,59.965,1494337503,"274151322000088","219011344069620",29.20,14.30,0,326.72,348.66,22.9,20.2,0.150,905092.6,905092.6,4921,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337529,1957103.00
05/09/2017 09:45,2,0.555,ACTIVE,211.25,416.89,59.959,1494337503,"274151322000068","219011344069620",39.06,17.80,0,333.03,444.85,21.9,19.2,0.137,780331.1,780331.1,5095,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337530,1957104.00
05/09/2017 09:45,2,0.945,ACTIVE,211.03,341.45,59.970,1494337503,"201051344001135","219011344069620",30.55,11.70,0,328.22,358.28,29.3,26.4,0.221,681904.1,681904.1,4948,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337530,1957105.00
05/09/2017 09:45,2,0.865,ACTIVE,211.93,342.05,59.975,1494337503,"201051344000594","219011344069620",30.75,11.30,0,329.43,355.58,27.0,24.1,0.199,702412.8,702412.8,4949,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337531,1957106.00
05/09/2017 09:45,2,0.934,ACTIVE,211.25,341.75,60.002,1494337503,"201051344001203","219011344069620",30.67,11.00,0,330.93,359.18,29.1,26.1,0.225,690912.3,690912.3,4966,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337532,1957107.00
05/09/2017 09:45,2,0.789,ACTIVE,210.35,340.55,59.954,1494337503,"274151322000054","219011344069620",29.32,15.00,0,326.42,349.26,23.4,20.7,0.133,922891.1,922891.1,4913,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337533,1957108.00
05/09/2017 09:45,2,0.871,ACTIVE,212.38,341.45,59.981,1494337503,"201051344000867","219011344069620",30.04,12.30,0,331.23,354.97,26.5,23.7,0.190,687023.4,687023.4,4965,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337534,1957109.00
05/09/2017 09:45,2,0.969,ACTIVE,211.03,342.35,59.959,1494337503,"201051344001093","219011344069620",30.14,11.70,0,330.63,357.98,29.6,26.7,0.217,689713.6,689713.6,4958,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337535,1957110.00
05/09/2017 09:45,2,0.820,ACTIVE,212.16,342.35,59.965,1494337503,"201051344000900","219011344069620",30.08,11.30,0,330.93,355.58,25.0,22.2,0.194,708507.3,708507.3,4941,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337536,1957111.00
05/09/2017 09:45,2,0.861,ACTIVE,212.38,341.45,59.965,1494337503,"201051344000648","219011344069620",30.20,11.00,0,331.53,355.88,26.3,23.5,0.199,697639.7,697639.7,4943,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337537,1957112.00
05/09/2017 09:45,2,0.871,ACTIVE,212.38,341.75,59.965,1494337503,"201051344000569","219011344069620",30.02,12.00,0,331.53,355.58,26.5,23.7,0.199,710817.9,710817.9,4929,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337538,1957113.00
05/09/2017 09:45,2,0.850,ACTIVE,212.38,342.05,60.007,1494337503,"201051344000983","219011344069620",30.40,12.00,0,330.63,355.88,26.2,23.3,0.203,701247.7,701247.7,4942,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337539,1957114.00
05/09/2017 09:45,2,0.859,ACTIVE,212.38,341.75,59.996,1494337503,"201051344001158","219011344069620",29.78,11.30,0,330.33,355.88,26.0,23.2,0.199,686708.8,686708.8,4950,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337540,1957115.00
05/09/2017 09:45,2,0.850,ACTIVE,212.61,342.95,59.965,1494337503,"201051344000576","219011344069620",30.20,11.00,0,331.83,356.18,26.0,23.2,0.190,701424.9,701424.9,4937,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337541,1957116.00
05/09/2017 09:45,2,0.785,ACTIVE,210.57,338.14,59.959,1494337503,"274151322000087","219011344069620",29.04,19.30,0,325.52,348.66,23.1,20.3,0.137,895371.1,895371.1,5006,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494337542,1957117.00
05/09/2017 10:00,2,1.135,ACTIVE,213.06,345.96,60.002,1494338404,"201051344000645","219011344069620",30.00,12.30,0,330.93,360.08,34.5,31.4,0.265,700305.3,700305.3,4933,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338405,1957118.00
05/09/2017 10:00,2,1.059,ACTIVE,210.80,341.75,59.959,1494338404,"274151322000085","219011344069620",29.36,14.70,0,328.22,351.07,31.5,28.5,0.208,919607.0,919607.0,4911,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338406,1957119.00
05/09/2017 10:00,2,1.146,ACTIVE,213.06,347.76,59.970,1494338404,"201051344000633","219011344069620",30.42,11.70,0,331.23,361.29,35.4,32.2,0.287,686576.4,686576.4,4964,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338407,1957120.00
05/09/2017 10:00,2,1.146,ACTIVE,212.83,345.66,59.949,1494338404,"201051344000469","219011344069620",30.53,11.00,0,329.73,360.08,35.5,32.3,0.287,689601.0,689601.0,4946,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338407,1957121.00
05/09/2017 10:00,2,1.096,ACTIVE,210.57,340.85,59.970,1494338404,"274151322000052","219011344069620",29.98,14.70,0,325.82,352.27,33.3,30.2,0.225,953832.1,953832.1,4917,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338410,1957122.00
05/09/2017 10:00,2,1.291,ACTIVE,212.16,346.56,59.981,1494338404,"201051344000585","219011344069620",30.61,12.30,0,329.43,362.19,40.1,36.7,0.318,694833.9,694833.9,4959,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338411,1957123.00
05/09/2017 10:00,2,1.258,ACTIVE,211.70,344.45,59.970,1494338404,"201051344001230","219011344069620",30.61,11.00,0,328.82,362.19,39.0,35.7,0.314,688056.9,688056.9,4953,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338412,1957124.00
05/09/2017 10:00,2,1.264,ACTIVE,212.38,346.86,59.965,1494338404,"201051344000582","219011344069620",30.51,11.70,0,330.93,362.19,39.1,35.8,0.305,677872.9,677872.9,4948,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338413,1957125.00
05/09/2017 10:00,2,1.270,ACTIVE,211.48,345.66,59.996,1494338404,"201051344000955","219011344069620",30.99,12.00,0,329.43,360.99,39.9,36.5,0.323,696513.7,696513.7,4962,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338413,1957126.00
05/09/2017 10:00,2,0.725,ACTIVE,210.80,419.60,59.981,1494338404,"274151322000094","219011344069620",39.46,16.30,0,330.93,446.65,29.1,26.2,0.194,780170.3,780170.3,5070,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338414,1957127.00
05/09/2017 10:00,2,1.172,ACTIVE,212.61,345.96,59.970,1494338404,"201051344000579","219011344069620",30.57,11.70,0,331.83,360.69,36.3,33.1,0.278,707289.7,707289.7,4946,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338415,1957128.00
05/09/2017 10:00,2,1.307,ACTIVE,211.70,344.76,59.959,1494338404,"201051344000890","219011344069620",30.67,11.30,0,328.82,361.29,40.6,37.2,0.314,690386.3,690386.3,4959,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338416,1957129.00
05/09/2017 10:00,2,1.281,ACTIVE,211.93,345.96,59.954,1494338404,"201051344000438","219011344069620",30.89,11.70,0,330.63,363.39,40.1,36.8,0.318,693205.0,693205.0,4951,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338417,1957130.00
05/09/2017 10:00,2,1.299,ACTIVE,211.93,342.35,59.933,1494338404,"201051344000417","219011344069620",20.06,11.00,0,330.63,353.17,26.4,23.6,0.203,646535.9,646535.9,4977,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338418,1957131.00
05/09/2017 10:00,2,1.086,ACTIVE,210.57,340.85,59.970,1494338404,"274151322000083","219011344069620",29.70,14.00,0,328.22,352.27,32.6,29.6,0.230,944188.1,944188.1,4923,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338419,1957132.00
05/09/2017 10:00,2,1.150,ACTIVE,211.03,345.36,59.970,1494338404,"274151322000076","219011344069620",30.38,14.70,0,329.13,353.47,35.3,32.2,0.247,1006629.3,1006629.3,4915,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338420,1957133.00
05/09/2017 10:00,2,1.154,ACTIVE,212.38,345.66,59.965,1494338404,"201051344000868","219011344069620",30.32,11.70,0,330.03,359.78,35.5,32.3,0.278,688127.9,688127.9,4953,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338421,1957134.00
05/09/2017 10:00,2,1.129,ACTIVE,210.57,343.85,59.975,1494338404,"274151322000095","219011344069620",30.34,13.30,0,326.72,352.57,34.7,31.6,0.225,996903.4,996903.4,4918,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338421,1957135.00
05/09/2017 10:00,2,1.148,ACTIVE,212.16,343.85,59.970,1494338404,"201051344000988","219011344069620",19.94,11.70,0,330.93,354.07,23.2,20.5,0.186,621263.7,621263.7,4970,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338422,1957136.00
05/09/2017 10:00,2,1.312,ACTIVE,211.70,345.06,59.975,1494338404,"201051344001025","219011344069620",29.98,11.70,0,330.33,362.19,39.9,36.6,0.309,692501.6,692501.6,4960,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338423,1957137.00
05/09/2017 10:00,2,1.137,ACTIVE,212.61,345.66,59.975,1494338404,"201051344000458","219011344069620",30.47,13.00,0,331.23,359.78,35.1,31.9,0.287,700275.2,700275.2,4939,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338424,1957138.00
05/09/2017 10:00,2,1.143,ACTIVE,213.06,347.16,59.944,1494338404,"201051344000853","219011344069620",30.55,12.00,0,331.83,361.29,35.4,32.3,0.274,700854.9,700854.9,4940,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338425,1957139.00
05/09/2017 10:00,2,1.256,ACTIVE,211.93,346.26,59.970,1494338404,"201051344000685","219011344069620",30.73,11.00,0,330.63,361.89,39.1,35.9,0.327,693346.7,693346.7,4963,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338426,1957140.00
05/09/2017 10:00,2,1.254,ACTIVE,212.16,346.26,59.933,1494338404,"201051344000917","219011344069620",30.73,12.30,0,329.13,362.49,39.1,35.8,0.309,689992.6,689992.6,4951,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338427,1957141.00
05/09/2017 10:00,2,1.273,ACTIVE,211.93,345.36,59.975,1494338404,"201051344001145","219011344069620",30.43,11.00,0,330.93,362.49,39.2,36.0,0.314,697886.0,697886.0,4940,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338428,1957142.00
05/09/2017 10:00,2,1.289,ACTIVE,211.93,346.26,59.970,1494338404,"201051344000651","219011344069620",30.45,11.30,0,330.93,362.79,39.8,36.5,0.314,686327.1,686327.1,4960,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338429,1957143.00
05/09/2017 10:00,2,1.049,ACTIVE,210.35,345.06,59.954,1494338404,"274151322000088","219011344069620",29.48,14.70,0,326.42,351.37,31.3,28.3,0.203,905097.6,905097.6,4922,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338430,1957144.00
05/09/2017 10:00,2,0.742,ACTIVE,211.48,423.20,59.965,1494338404,"274151322000068","219011344069620",39.70,18.00,0,333.03,442.74,30.1,27.1,0.194,780335.9,780335.9,5096,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338431,1957145.00
05/09/2017 10:00,2,1.279,ACTIVE,211.48,345.06,59.986,1494338404,"201051344001135","219011344069620",30.57,12.00,0,330.03,361.29,39.6,36.3,0.314,681910.8,681910.8,4949,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338432,1957146.00
05/09/2017 10:00,2,1.146,ACTIVE,212.16,345.66,59.970,1494338404,"201051344000594","219011344069620",30.97,11.70,0,329.13,359.48,36.0,32.8,0.274,702418.8,702418.8,4950,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338432,1957147.00
05/09/2017 10:00,2,1.279,ACTIVE,212.16,345.36,59.975,1494338404,"201051344001203","219011344069620",30.49,11.30,0,331.53,362.79,39.5,36.2,0.318,690918.9,690918.9,4967,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338433,1957148.00
05/09/2017 10:00,2,1.070,ACTIVE,210.57,345.06,60.002,1494338404,"274151322000054","219011344069620",29.64,15.30,0,326.12,351.67,32.1,29.1,0.208,922896.3,922896.3,4914,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338434,1957149.00
05/09/2017 10:00,2,1.152,ACTIVE,212.61,344.76,59.933,1494338404,"201051344000867","219011344069620",30.49,12.30,0,330.93,359.78,35.6,32.5,0.274,687029.3,687029.3,4966,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338435,1957150.00
05/09/2017 10:00,2,1.293,ACTIVE,212.16,346.56,59.917,1494338404,"201051344001093","219011344069620",30.59,12.00,0,329.73,361.89,40.1,36.8,0.305,689720.3,689720.3,4959,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338436,1957151.00
05/09/2017 10:00,2,1.105,ACTIVE,212.38,345.96,59.981,1494338404,"201051344000900","219011344069620",30.49,11.30,0,331.23,359.78,34.1,31.0,0.278,708512.9,708512.9,4942,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338437,1957152.00
05/09/2017 10:00,2,1.137,ACTIVE,212.61,345.66,60.028,1494338404,"201051344000648","219011344069620",30.57,11.30,0,331.23,360.08,35.2,32.1,0.278,697645.7,697645.7,4944,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338438,1957153.00
05/09/2017 10:00,2,1.148,ACTIVE,212.61,345.96,59.917,1494338404,"201051344000569","219011344069620",30.51,12.30,0,331.83,360.38,35.6,32.4,0.278,710823.9,710823.9,4930,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338439,1957154.00
05/09/2017 10:00,2,1.137,ACTIVE,212.61,345.36,59.981,1494338404,"201051344000983","219011344069620",30.59,12.30,0,330.63,360.08,35.2,32.1,0.283,701253.7,701253.7,4943,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338440,1957155.00
05/09/2017 10:00,2,1.145,ACTIVE,212.83,345.66,59.981,1494338404,"201051344001158","219011344069620",30.42,11.30,0,331.23,360.38,35.3,32.1,0.287,686714.7,686714.7,4951,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338441,1957156.00
05/09/2017 10:00,2,1.127,ACTIVE,213.06,346.56,59.981,1494338404,"201051344000576","219011344069620",30.67,11.30,0,331.83,361.29,35.0,31.8,0.274,701430.8,701430.8,4938,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338441,1957157.00
05/09/2017 10:00,2,1.072,ACTIVE,210.80,346.56,59.965,1494338404,"274151322000087","219011344069620",29.48,20.00,0,326.42,351.37,32.0,29.0,0.190,895376.3,895376.3,5007,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338442,1957158.00
05/09/2017 10:00,2,1.268,ACTIVE,211.70,345.96,59.970,1494338404,"201051344000646","219011344069620",30.49,11.70,0,328.82,361.89,39.2,35.9,0.314,683515.5,683515.5,4956,0,0,0,L,1122011218,1,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494338443,1957159.00
05/09/2017 10:15,2,1.309,ACTIVE,212.83,346.56,59.965,1494339304,"201051344000645","219011344069620",29.66,13.00,0,332.73,374.51,39.3,36.0,0.314,700314.9,700314.9,4934,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339305,1957160.00
05/09/2017 10:15,2,1.195,ACTIVE,210.35,339.95,59.986,1494339304,"274151322000085","219011344069620",29.46,15.50,0,328.82,360.69,35.7,32.5,0.234,919615.8,919615.8,4912,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339306,1957161.00
05/09/2017 10:15,2,1.287,ACTIVE,212.61,347.76,59.975,1494339304,"201051344000633","219011344069620",30.40,12.30,0,332.13,375.11,39.7,36.4,0.327,686586.2,686586.2,4965,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339306,1957162.00
05/09/2017 10:15,2,1.303,ACTIVE,212.61,346.86,59.970,1494339304,"201051344000469","219011344069620",30.10,12.00,0,330.93,374.51,39.7,36.4,0.314,689610.9,689610.9,4947,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339307,1957163.00
05/09/2017 10:15,2,1.348,ACTIVE,211.03,345.96,59.965,1494339304,"201051344000646","219011344069620",30.57,12.30,0,330.93,376.62,41.8,38.4,0.345,683525.8,683525.8,4957,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339308,1957164.00
05/09/2017 10:15,2,1.225,ACTIVE,209.90,345.66,59.938,1494339304,"274151322000052","219011344069620",29.96,15.50,0,328.22,361.59,37.1,33.9,0.261,953841.3,953841.3,4918,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339309,1957165.00
05/09/2017 10:15,2,1.391,ACTIVE,211.48,346.26,59.954,1494339304,"201051344000585","219011344069620",30.16,13.00,0,331.23,376.92,42.5,39.1,0.340,694844.8,694844.8,4960,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339310,1957166.00
05/09/2017 10:15,2,1.355,ACTIVE,211.25,345.06,59.970,1494339304,"201051344001230","219011344069620",30.24,11.70,0,328.82,374.81,41.6,38.2,0.331,688067.6,688067.6,4954,0,0,0,L,1122011218,0,121.55,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339311,1957167.00
05/09/2017 10:15,2,1.352,ACTIVE,211.93,346.86,59.959,1494339304,"201051344000582","219011344069620",30.34,12.30,0,331.23,377.22,41.6,38.2,0.331,677883.6,677883.6,4949,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339312,1957168.00
05/09/2017 10:15,2,1.383,ACTIVE,211.03,345.96,59.959,1494339304,"201051344000955","219011344069620",30.24,12.70,0,330.33,375.11,42.4,39.0,0.340,696524.5,696524.5,4963,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339313,1957169.00
05/09/2017 10:15,2,0.820,ACTIVE,210.35,417.79,59.938,1494339304,"274151322000094","219011344069620",38.98,17.30,0,329.73,461.08,32.5,29.5,0.203,780178.3,780178.3,5071,0,0,0,L,1151911521,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339314,1957170.00
05/09/2017 10:15,2,1.293,ACTIVE,212.38,346.86,59.938,1494339304,"201051344000579","219011344069620",30.38,12.30,0,333.03,374.51,39.8,36.5,0.314,707299.7,707299.7,4947,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339315,1957171.00
05/09/2017 10:15,2,1.385,ACTIVE,211.03,345.06,59.965,1494339304,"201051344000890","219011344069620",30.38,11.70,0,329.43,376.01,42.6,39.2,0.331,690397.4,690397.4,4960,0,0,0,L,1122011218,0,121.55,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339316,1957172.00
