ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 10:15,2,1.354,ACTIVE,211.48,345.66,59.949,1494339304,"201051344000438","219011344069620",30.71,12.30,0,330.63,376.92,42.2,38.8,0.336,693215.9,693215.9,4952,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339317,1957173.00
05/09/2017 10:15,2,1.379,ACTIVE,211.48,342.65,59.965,1494339304,"201051344000417","219011344069620",19.82,11.70,0,330.93,362.79,27.7,24.8,0.217,646542.9,646542.9,4978,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339318,1957174.00
05/09/2017 10:15,2,1.189,ACTIVE,210.35,345.36,59.954,1494339304,"274151322000083","219011344069620",29.68,15.00,0,327.92,361.89,35.7,32.5,0.265,944197.2,944197.2,4924,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339319,1957175.00
05/09/2017 10:15,2,1.264,ACTIVE,210.80,337.24,59.954,1494339304,"274151322000076","219011344069620",30.26,15.50,0,329.43,364.59,38.7,35.4,0.252,1006639.2,1006639.2,4916,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339320,1957176.00
05/09/2017 10:15,2,1.275,ACTIVE,211.93,345.06,59.949,1494339304,"201051344000868","219011344069620",29.90,12.00,0,332.13,373.31,38.6,35.4,0.309,688137.7,688137.7,4954,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339321,1957177.00
05/09/2017 10:15,2,1.236,ACTIVE,210.12,343.85,59.959,1494339304,"274151322000095","219011344069620",30.16,14.30,0,327.92,363.69,37.8,34.5,0.274,996913.1,996913.1,4919,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339321,1957178.00
05/09/2017 10:15,2,1.273,ACTIVE,212.16,344.45,59.954,1494339304,"201051344000988","219011344069620",19.54,12.30,0,331.83,364.29,25.2,22.4,0.194,621270.0,621270.0,4971,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339322,1957179.00
05/09/2017 10:15,2,1.338,ACTIVE,211.25,345.36,59.959,1494339304,"201051344001025","219011344069620",30.55,12.30,0,331.23,376.92,41.4,38.1,0.331,692512.5,692512.5,4961,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339323,1957180.00
05/09/2017 10:15,2,1.236,ACTIVE,212.38,345.36,59.975,1494339304,"201051344000458","219011344069620",30.45,13.70,0,333.03,373.61,38.2,34.9,0.305,700284.9,700284.9,4940,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339324,1957181.00
05/09/2017 10:15,2,1.244,ACTIVE,212.83,346.56,59.959,1494339304,"201051344000853","219011344069620",30.34,13.00,0,333.63,375.11,38.2,35.0,0.305,700864.7,700864.7,4941,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339325,1957182.00
05/09/2017 10:15,2,1.314,ACTIVE,211.48,346.56,59.938,1494339304,"201051344000685","219011344069620",30.34,11.70,0,330.03,376.01,40.4,37.1,0.340,693357.4,693357.4,4964,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339326,1957183.00
05/09/2017 10:15,2,1.322,ACTIVE,211.48,346.86,59.959,1494339304,"201051344000917","219011344069620",30.02,13.30,0,330.33,376.92,40.2,36.9,0.323,690003.2,690003.2,4952,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339327,1957184.00
05/09/2017 10:15,2,1.305,ACTIVE,211.25,345.96,59.970,1494339304,"201051344001145","219011344069620",30.55,11.30,0,331.83,376.31,40.4,37.1,0.318,697896.7,697896.7,4941,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339328,1957185.00
05/09/2017 10:15,2,1.330,ACTIVE,211.70,346.56,59.965,1494339304,"201051344000651","219011344069620",30.34,12.30,0,331.83,376.62,40.9,37.5,0.327,686337.9,686337.9,4961,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339329,1957186.00
05/09/2017 10:15,2,1.133,ACTIVE,209.90,340.85,59.928,1494339304,"274151322000088","219011344069620",29.40,15.50,0,328.52,360.38,33.7,30.6,0.221,905106.3,905106.3,4923,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339330,1957187.00
05/09/2017 10:15,2,0.777,ACTIVE,211.03,431.92,59.965,1494339304,"274151322000068","219011344069620",40.20,19.00,0,329.73,464.08,31.7,28.6,0.208,780344.0,780344.0,5097,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339330,1957188.00
05/09/2017 10:15,2,1.309,ACTIVE,211.25,345.36,59.965,1494339304,"201051344001135","219011344069620",30.51,13.00,0,329.73,376.01,40.5,37.2,0.323,681921.6,681921.6,4950,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339331,1957189.00
05/09/2017 10:15,2,1.256,ACTIVE,211.70,345.66,59.970,1494339304,"201051344000594","219011344069620",30.08,12.30,0,330.63,373.31,38.3,35.0,0.305,702428.8,702428.8,4951,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339332,1957190.00
05/09/2017 10:15,2,1.307,ACTIVE,211.48,345.06,59.959,1494339304,"201051344001203","219011344069620",30.36,12.30,0,331.83,377.82,40.2,36.9,0.331,690929.7,690929.7,4968,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339333,1957191.00
05/09/2017 10:15,2,1.137,ACTIVE,210.12,337.84,59.965,1494339304,"274151322000054","219011344069620",29.60,16.00,0,328.52,361.59,34.1,31.0,0.208,922905.2,922905.2,4915,0,0,0,L,1151911521,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339334,1957192.00
05/09/2017 10:15,2,1.234,ACTIVE,212.16,345.36,59.928,1494339304,"201051344000867","219011344069620",30.06,13.00,0,332.13,373.01,37.6,34.4,0.292,687039.2,687039.2,4967,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339335,1957193.00
05/09/2017 10:15,2,1.326,ACTIVE,211.25,346.26,59.965,1494339304,"201051344001093","219011344069620",30.18,13.00,0,331.83,376.31,40.6,37.2,0.314,689731.2,689731.2,4960,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339336,1957194.00
05/09/2017 10:15,2,1.182,ACTIVE,212.16,345.96,59.917,1494339304,"201051344000900","219011344069620",30.24,12.30,0,331.83,373.61,36.2,33.0,0.292,708522.4,708522.4,4943,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339337,1957195.00
05/09/2017 10:15,2,1.217,ACTIVE,212.38,345.06,59.959,1494339304,"201051344000648","219011344069620",30.10,11.70,0,333.03,373.61,37.1,33.9,0.301,697655.4,697655.4,4945,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339338,1957196.00
05/09/2017 10:15,2,1.219,ACTIVE,212.16,345.36,59.970,1494339304,"201051344000569","219011344069620",30.24,13.00,0,333.33,373.61,37.4,34.1,0.296,710833.8,710833.8,4931,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339339,1957197.00
05/09/2017 10:15,2,1.205,ACTIVE,212.16,345.06,59.965,1494339304,"201051344000983","219011344069620",30.34,13.30,0,332.73,373.91,37.0,33.8,0.301,701263.4,701263.4,4944,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339340,1957198.00
05/09/2017 10:15,2,1.207,ACTIVE,212.38,345.96,59.965,1494339304,"201051344001158","219011344069620",30.18,12.30,0,332.73,373.91,36.9,33.7,0.301,686724.4,686724.4,4952,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339341,1957199.00
05/09/2017 10:15,2,1.199,ACTIVE,212.61,346.26,59.912,1494339304,"201051344000576","219011344069620",30.28,12.00,0,333.03,374.51,36.8,33.6,0.292,701440.5,701440.5,4939,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339341,1957200.00
05/09/2017 10:15,2,1.111,ACTIVE,210.12,337.84,59.991,1494339304,"274151322000087","219011344069620",29.58,22.50,0,327.32,360.08,33.3,30.2,0.203,895385.2,895385.2,5008,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494339342,1957201.00
05/09/2017 10:30,2,1.000,ACTIVE,212.61,344.15,59.959,1494340203,"201051344000645","219011344069620",30.12,13.30,0,331.53,365.49,30.6,27.6,0.230,700321.5,700321.5,4935,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340204,1957202.00
05/09/2017 10:30,2,0.926,ACTIVE,211.25,338.14,59.949,1494340203,"274151322000085","219011344069620",29.10,15.50,0,330.03,353.47,27.3,24.5,0.177,919621.6,919621.6,4913,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340205,1957203.00
05/09/2017 10:30,2,1.004,ACTIVE,212.83,345.66,60.018,1494340203,"201051344000633","219011344069620",30.45,12.70,0,332.13,366.10,31.0,28.0,0.243,686592.8,686592.8,4966,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340206,1957204.00
05/09/2017 10:30,2,1.000,ACTIVE,212.38,344.76,59.970,1494340203,"201051344000469","219011344069620",30.65,12.00,0,331.53,364.89,31.1,28.0,0.243,689617.6,689617.6,4948,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340207,1957205.00
05/09/2017 10:30,2,1.064,ACTIVE,211.25,342.95,59.991,1494340203,"201051344000646","219011344069620",30.51,12.70,0,327.92,364.59,33.0,29.9,0.261,683532.8,683532.8,4958,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340208,1957206.00
05/09/2017 10:30,2,0.949,ACTIVE,210.80,340.85,59.959,1494340203,"274151322000052","219011344069620",29.90,15.80,0,328.52,354.07,28.8,25.9,0.199,953847.5,953847.5,4919,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340209,1957207.00
05/09/2017 10:30,2,1.096,ACTIVE,211.70,343.55,59.949,1494340203,"201051344000585","219011344069620",30.43,13.00,0,330.33,364.29,33.8,30.7,0.265,694852.1,694852.1,4961,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340210,1957208.00
05/09/2017 10:30,2,1.068,ACTIVE,211.25,341.45,59.970,1494340203,"201051344001230","219011344069620",30.14,11.70,0,327.92,363.69,32.7,29.6,0.256,688074.6,688074.6,4955,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340211,1957209.00
05/09/2017 10:30,2,1.082,ACTIVE,212.16,343.55,59.970,1494340203,"201051344000582","219011344069620",29.94,12.70,0,330.33,365.19,32.9,29.8,0.252,677890.7,677890.7,4950,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340212,1957210.00
05/09/2017 10:30,2,1.096,ACTIVE,211.25,342.95,59.959,1494340203,"201051344000955","219011344069620",30.32,13.00,0,328.52,364.29,33.7,30.6,0.265,696531.8,696531.8,4964,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340213,1957211.00
05/09/2017 10:30,2,0.619,ACTIVE,211.03,420.80,59.959,1494340203,"274151322000094","219011344069620",39.76,17.30,0,331.53,440.34,25.2,22.4,0.168,780183.6,780183.6,5072,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340214,1957212.00
05/09/2017 10:30,2,1.021,ACTIVE,212.16,344.15,59.965,1494340203,"201051344000579","219011344069620",30.79,12.70,0,332.13,363.99,31.9,28.9,0.239,707306.6,707306.6,4948,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340215,1957213.00
05/09/2017 10:30,2,1.111,ACTIVE,211.25,342.35,59.922,1494340203,"201051344000890","219011344069620",30.36,12.00,0,329.43,363.69,34.2,31.1,0.247,690404.8,690404.8,4961,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340216,1957214.00
05/09/2017 10:30,2,1.090,ACTIVE,211.48,342.65,59.954,1494340203,"201051344000438","219011344069620",30.55,12.30,0,330.63,364.29,33.8,30.7,0.265,693223.2,693223.2,4953,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340216,1957215.00
05/09/2017 10:30,2,1.111,ACTIVE,211.48,339.34,59.991,1494340203,"201051344000417","219011344069620",19.80,12.00,0,330.33,355.28,22.3,19.6,0.164,646547.6,646547.6,4979,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340217,1957216.00
05/09/2017 10:30,2,0.943,ACTIVE,211.03,338.44,59.965,1494340203,"274151322000083","219011344069620",29.38,15.00,0,329.43,353.77,28.1,25.2,0.186,944203.1,944203.1,4925,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340218,1957217.00
05/09/2017 10:30,2,0.988,ACTIVE,211.70,339.65,59.949,1494340203,"274151322000076","219011344069620",30.43,15.50,0,330.33,354.67,30.5,27.5,0.199,1006645.7,1006645.7,4917,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340219,1957218.00
05/09/2017 10:30,2,1.014,ACTIVE,212.16,343.55,59.949,1494340203,"201051344000868","219011344069620",30.08,12.30,0,330.93,363.09,30.9,27.9,0.234,688144.4,688144.4,4955,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340220,1957219.00
05/09/2017 10:30,2,0.986,ACTIVE,211.25,344.15,59.954,1494340203,"274151322000095","219011344069620",29.74,14.30,0,328.82,354.97,29.8,26.8,0.194,996919.5,996919.5,4920,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340221,1957220.00
05/09/2017 10:30,2,1.004,ACTIVE,211.93,342.35,59.949,1494340203,"201051344000988","219011344069620",19.78,12.70,0,331.83,357.08,20.1,17.5,0.155,621274.1,621274.1,4972,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340222,1957221.00
05/09/2017 10:30,2,1.086,ACTIVE,211.25,341.75,59.949,1494340203,"201051344001025","219011344069620",30.51,12.70,0,329.73,364.29,33.6,30.5,0.265,692519.7,692519.7,4962,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340223,1957222.00
05/09/2017 10:30,2,0.990,ACTIVE,212.16,342.95,59.954,1494340203,"201051344000458","219011344069620",30.57,14.00,0,332.13,362.79,30.7,27.7,0.247,700291.5,700291.5,4941,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340224,1957223.00
05/09/2017 10:30,2,1.004,ACTIVE,212.83,345.06,59.912,1494340203,"201051344000853","219011344069620",30.26,13.00,0,333.93,363.99,30.8,27.8,0.243,700871.2,700871.2,4942,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340224,1957224.00
05/09/2017 10:30,2,1.070,ACTIVE,211.70,343.55,59.996,1494340203,"201051344000685","219011344069620",30.14,11.70,0,330.03,364.29,32.7,29.6,0.270,693364.4,693364.4,4965,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340225,1957225.00
05/09/2017 10:30,2,1.072,ACTIVE,211.70,342.95,59.954,1494340203,"201051344000917","219011344069620",30.10,13.70,0,329.13,364.59,32.7,29.6,0.261,690010.3,690010.3,4953,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340226,1957226.00
05/09/2017 10:30,2,1.057,ACTIVE,211.48,342.65,59.933,1494340203,"201051344001145","219011344069620",30.67,12.00,0,331.53,364.59,32.9,29.8,0.261,697903.7,697903.7,4942,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340227,1957227.00
05/09/2017 10:30,2,1.086,ACTIVE,211.48,342.65,59.944,1494340203,"201051344000651","219011344069620",30.26,12.30,0,330.33,363.69,33.3,30.2,0.256,686345.1,686345.1,4962,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340228,1957228.00
05/09/2017 10:30,2,0.896,ACTIVE,210.80,343.25,59.959,1494340203,"274151322000088","219011344069620",29.50,15.50,0,328.52,352.27,26.8,24.0,0.181,905112.0,905112.0,4924,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340229,1957229.00
05/09/2017 10:30,2,0.648,ACTIVE,211.93,420.80,59.933,1494340203,"274151322000068","219011344069620",39.50,19.00,0,334.54,446.95,25.8,23.0,0.164,780349.4,780349.4,5098,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340230,1957230.00
05/09/2017 10:30,2,1.080,ACTIVE,211.25,340.55,59.944,1494340203,"201051344001135","219011344069620",30.42,13.30,0,329.13,363.69,33.3,30.2,0.256,681928.7,681928.7,4951,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340231,1957231.00
05/09/2017 10:30,2,1.023,ACTIVE,211.70,343.55,59.949,1494340203,"201051344000594","219011344069620",30.22,12.70,0,329.73,362.49,31.4,28.4,0.239,702435.5,702435.5,4952,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340232,1957232.00
05/09/2017 10:30,2,1.084,ACTIVE,211.70,342.35,59.933,1494340203,"201051344001203","219011344069620",30.10,12.30,0,331.23,363.99,33.0,30.0,0.265,690936.8,690936.8,4969,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340233,1957233.00
05/09/2017 10:30,2,0.918,ACTIVE,210.80,337.84,59.933,1494340203,"274151322000054","219011344069620",29.58,15.80,0,328.82,354.67,27.6,24.7,0.177,922911.0,922911.0,4916,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340234,1957234.00
05/09/2017 10:30,2,1.014,ACTIVE,212.38,342.95,59.933,1494340203,"201051344000867","219011344069620",30.12,13.30,0,331.23,361.59,30.9,27.9,0.230,687045.8,687045.8,4968,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340235,1957235.00
05/09/2017 10:30,2,1.086,ACTIVE,211.70,342.35,59.975,1494340203,"201051344001093","219011344069620",30.47,13.00,0,330.03,363.39,33.5,30.4,0.252,689738.4,689738.4,4961,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340236,1957236.00
05/09/2017 10:30,2,0.969,ACTIVE,212.16,344.45,59.954,1494340203,"201051344000900","219011344069620",30.12,12.30,0,331.23,362.19,29.6,26.6,0.230,708528.7,708528.7,4944,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340237,1957237.00
05/09/2017 10:30,2,0.998,ACTIVE,212.38,343.55,59.896,1494340203,"201051344000648","219011344069620",30.40,12.00,0,331.83,362.49,30.7,27.7,0.234,697662.0,697662.0,4946,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340238,1957238.00
05/09/2017 10:30,2,1.010,ACTIVE,212.16,343.85,59.933,1494340203,"201051344000569","219011344069620",30.34,13.00,0,331.83,362.49,31.1,28.1,0.239,710840.4,710840.4,4932,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340239,1957239.00
05/09/2017 10:30,2,0.996,ACTIVE,212.38,343.55,59.959,1494340203,"201051344000983","219011344069620",30.45,13.30,0,331.23,361.59,30.8,27.8,0.239,701270.0,701270.0,4945,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340240,1957240.00
05/09/2017 10:30,2,1.010,ACTIVE,212.38,343.55,59.959,1494340203,"201051344001158","219011344069620",29.84,12.70,0,332.13,362.79,30.6,27.6,0.239,686730.9,686730.9,4953,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340241,1957241.00
05/09/2017 10:30,2,0.996,ACTIVE,212.83,344.76,59.991,1494340203,"201051344000576","219011344069620",30.22,12.30,0,332.13,363.09,30.5,27.5,0.234,701447.0,701447.0,4940,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340242,1957242.00
05/09/2017 10:30,2,0.924,ACTIVE,211.03,339.95,59.949,1494340203,"274151322000087","219011344069620",29.36,22.30,0,326.42,352.27,27.5,24.6,0.164,895390.9,895390.9,5009,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494340242,1957243.00
05/09/2017 10:45,2,1.330,ACTIVE,213.29,348.06,59.970,1494341103,"201051344000645","219011344069620",30.06,13.70,0,332.43,364.29,40.5,37.2,0.327,700329.3,700329.3,4936,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341104,1957244.00
05/09/2017 10:45,2,1.238,ACTIVE,211.25,345.36,59.965,1494341103,"274151322000085","219011344069620",29.52,15.80,0,330.63,354.97,37.0,33.8,0.247,919628.6,919628.6,4914,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341105,1957245.00
05/09/2017 10:45,2,1.334,ACTIVE,213.29,349.56,59.975,1494341103,"201051344000633","219011344069620",30.49,12.70,0,332.13,365.19,41.2,37.9,0.340,686600.7,686600.7,4967,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341106,1957246.00
05/09/2017 10:45,2,1.338,ACTIVE,213.06,347.46,59.970,1494341103,"201051344000469","219011344069620",30.38,12.30,0,331.23,364.59,41.1,37.8,0.336,689625.5,689625.5,4949,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341106,1957247.00
05/09/2017 10:45,2,1.461,ACTIVE,211.70,347.46,59.965,1494341103,"201051344000646","219011344069620",30.51,12.70,0,328.82,365.49,45.2,41.7,0.371,683541.4,683541.4,4959,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341107,1957248.00
05/09/2017 10:45,2,1.279,ACTIVE,211.25,347.16,59.954,1494341103,"274151322000052","219011344069620",30.04,16.00,0,330.03,356.18,38.9,35.7,0.247,953854.9,953854.9,4920,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341108,1957249.00
05/09/2017 10:45,2,1.492,ACTIVE,212.38,347.76,59.970,1494341103,"201051344000585","219011344069620",30.55,13.30,0,329.43,366.10,46.3,42.7,0.371,694860.8,694860.8,4962,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341109,1957250.00
05/09/2017 10:45,2,1.453,ACTIVE,211.70,345.96,59.928,1494341103,"201051344001230","219011344069620",30.69,12.00,0,327.62,364.29,45.2,41.7,0.371,688083.1,688083.1,4956,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341110,1957251.00
05/09/2017 10:45,2,1.479,ACTIVE,212.61,347.76,59.975,1494341103,"201051344000582","219011344069620",30.18,13.00,0,330.93,366.40,45.2,41.7,0.362,677899.2,677899.2,4951,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341111,1957252.00
05/09/2017 10:45,2,1.480,ACTIVE,211.48,346.56,59.975,1494341103,"201051344000955","219011344069620",30.71,13.30,0,327.32,364.89,46.1,42.6,0.380,696540.6,696540.6,4965,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341112,1957253.00
05/09/2017 10:45,2,0.850,ACTIVE,211.25,422.90,59.970,1494341103,"274151322000094","219011344069620",39.60,17.30,0,330.63,445.15,34.5,31.4,0.225,780189.9,780189.9,5073,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341113,1957254.00
05/09/2017 10:45,2,1.352,ACTIVE,213.06,348.06,59.975,1494341103,"201051344000579","219011344069620",30.77,12.70,0,331.83,364.59,42.2,38.8,0.331,707314.8,707314.8,4949,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341114,1957255.00
05/09/2017 10:45,2,1.514,ACTIVE,211.70,346.56,59.975,1494341103,"201051344000890","219011344069620",30.45,12.30,0,327.02,365.49,46.7,43.2,0.367,690413.7,690413.7,4962,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341115,1957256.00
05/09/2017 10:45,2,1.475,ACTIVE,212.16,347.46,59.975,1494341103,"201051344000438","219011344069620",30.89,12.70,0,330.33,368.50,46.2,42.7,0.371,693232.0,693232.0,4954,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341116,1957257.00
05/09/2017 10:45,2,1.500,ACTIVE,212.16,343.85,59.975,1494341103,"201051344000417","219011344069620",20.02,12.00,0,329.43,355.88,30.5,27.5,0.243,646553.2,646553.2,4980,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341117,1957258.00
05/09/2017 10:45,2,1.258,ACTIVE,211.25,347.76,59.970,1494341103,"274151322000083","219011344069620",30.08,15.50,0,330.63,355.58,38.3,35.0,0.265,944210.4,944210.4,4926,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341118,1957259.00
05/09/2017 10:45,2,1.336,ACTIVE,211.93,348.06,59.975,1494341103,"274151322000076","219011344069620",30.63,15.80,0,331.83,357.38,41.5,38.1,0.278,1006653.6,1006653.6,4918,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341118,1957260.00
05/09/2017 10:45,2,1.340,ACTIVE,212.61,347.76,59.981,1494341103,"201051344000868","219011344069620",30.36,12.00,0,330.93,363.69,41.2,37.9,0.327,688152.3,688152.3,4956,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341119,1957261.00
05/09/2017 10:45,2,1.326,ACTIVE,211.25,343.25,59.970,1494341103,"274151322000095","219011344069620",30.36,14.70,0,330.03,356.18,40.8,37.4,0.278,996927.2,996927.2,4921,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341120,1957262.00
05/09/2017 10:45,2,1.342,ACTIVE,212.83,345.06,60.002,1494341103,"201051344000988","219011344069620",19.98,12.70,0,331.53,357.08,27.2,24.3,0.221,621279.2,621279.2,4973,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341121,1957263.00
05/09/2017 10:45,2,1.508,ACTIVE,211.93,346.86,59.970,1494341103,"201051344001025","219011344069620",30.30,12.70,0,328.82,366.10,46.3,42.7,0.362,692528.5,692528.5,4963,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341122,1957264.00
05/09/2017 10:45,2,1.314,ACTIVE,212.83,347.16,59.949,1494341103,"201051344000458","219011344069620",30.71,14.00,0,331.23,363.69,40.9,37.6,0.340,700299.4,700299.4,4942,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341123,1957265.00
05/09/2017 10:45,2,1.338,ACTIVE,213.51,348.66,59.981,1494341103,"201051344000853","219011344069620",30.30,13.00,0,333.33,365.49,41.0,37.7,0.323,700879.1,700879.1,4943,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341124,1957266.00
05/09/2017 10:45,2,1.461,ACTIVE,211.93,347.16,60.028,1494341103,"201051344000685","219011344069620",30.61,12.00,0,329.43,365.80,45.3,41.8,0.393,693373.0,693373.0,4966,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341125,1957267.00
05/09/2017 10:45,2,1.443,ACTIVE,212.16,348.06,60.028,1494341103,"201051344000917","219011344069620",30.89,13.70,0,330.03,366.10,45.2,41.7,0.367,690018.8,690018.8,4954,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341126,1957268.00
05/09/2017 10:45,2,1.451,ACTIVE,212.16,347.76,59.975,1494341103,"201051344001145","219011344069620",30.93,11.70,0,330.33,366.40,45.5,42.0,0.367,697912.3,697912.3,4943,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341127,1957269.00
05/09/2017 10:45,2,1.492,ACTIVE,212.16,347.76,60.007,1494341103,"201051344000651","219011344069620",30.45,13.00,0,330.03,366.40,46.0,42.5,0.371,686353.8,686353.8,4963,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341128,1957270.00
05/09/2017 10:45,2,1.236,ACTIVE,211.25,347.46,59.965,1494341103,"274151322000088","219011344069620",29.38,15.80,0,329.73,354.97,36.8,33.6,0.243,905118.9,905118.9,4925,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341129,1957271.00
05/09/2017 10:45,2,0.873,ACTIVE,212.38,423.20,59.970,1494341103,"274151322000068","219011344069620",39.16,19.30,0,330.93,453.86,34.9,31.7,0.225,780356.0,780356.0,5099,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341130,1957272.00
05/09/2017 10:45,2,1.484,ACTIVE,211.93,346.26,59.933,1494341103,"201051344001135","219011344069620",30.40,13.70,0,328.22,365.19,45.7,42.2,0.367,681937.5,681937.5,4952,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341130,1957273.00
05/09/2017 10:45,2,1.342,ACTIVE,212.38,346.86,60.012,1494341103,"201051344000594","219011344069620",30.79,12.70,0,330.33,363.69,41.9,38.5,0.331,702443.6,702443.6,4953,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341131,1957274.00
05/09/2017 10:45,2,1.473,ACTIVE,212.38,346.86,59.970,1494341103,"201051344001203","219011344069620",30.65,12.70,0,328.82,367.30,45.8,42.3,0.384,690945.5,690945.5,4970,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341132,1957275.00
05/09/2017 10:45,2,1.260,ACTIVE,211.25,339.95,59.975,1494341103,"274151322000054","219011344069620",29.40,16.70,0,330.03,355.28,37.5,34.3,0.252,922918.1,922918.1,4917,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341133,1957276.00
05/09/2017 10:45,2,1.336,ACTIVE,213.06,346.86,59.965,1494341103,"201051344000867","219011344069620",30.55,13.30,0,331.83,363.39,41.4,38.1,0.327,687053.7,687053.7,4969,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341134,1957277.00
05/09/2017 10:45,2,1.477,ACTIVE,212.16,347.16,60.018,1494341103,"201051344001093","219011344069620",30.85,13.00,0,328.52,365.80,46.1,42.6,0.367,689747.2,689747.2,4962,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341135,1957278.00
05/09/2017 10:45,2,1.311,ACTIVE,212.83,347.76,59.981,1494341103,"201051344000900","219011344069620",30.16,12.70,0,331.83,363.99,40.1,36.7,0.327,708536.4,708536.4,4945,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341136,1957279.00
05/09/2017 10:45,2,1.322,ACTIVE,213.06,346.86,59.965,1494341103,"201051344000648","219011344069620",30.43,12.00,0,332.13,364.59,40.8,37.4,0.327,697669.8,697669.8,4947,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341137,1957280.00
05/09/2017 10:45,2,1.326,ACTIVE,213.06,347.46,59.996,1494341103,"201051344000569","219011344069620",30.71,13.30,0,332.13,364.29,41.2,37.9,0.327,710848.4,710848.4,4933,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341138,1957281.00
05/09/2017 10:45,2,1.303,ACTIVE,213.06,347.76,59.965,1494341103,"201051344000983","219011344069620",30.95,13.70,0,331.23,363.99,40.9,37.5,0.336,701277.9,701277.9,4946,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341139,1957282.00
05/09/2017 10:45,2,1.334,ACTIVE,213.06,347.46,59.970,1494341103,"201051344001158","219011344069620",30.40,12.70,0,332.13,364.89,41.1,37.7,0.331,686738.8,686738.8,4954,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341140,1957283.00
05/09/2017 10:45,2,1.318,ACTIVE,213.29,348.96,59.912,1494341103,"201051344000576","219011344069620",30.49,12.30,0,332.13,364.89,40.7,37.4,0.323,701454.9,701454.9,4941,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341140,1957284.00
05/09/2017 10:45,2,1.254,ACTIVE,211.70,345.06,59.959,1494341103,"274151322000087","219011344069620",29.52,23.00,0,330.63,354.97,37.4,34.2,0.230,895398.0,895398.0,5010,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494341141,1957285.00
05/09/2017 11:00,2,1.582,ACTIVE,213.29,350.77,59.975,1494342003,"201051344000645","219011344069620",30.04,14.00,0,334.24,371.81,48.2,44.6,0.389,700340.1,700340.1,4937,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342005,1957286.00
05/09/2017 11:00,2,1.482,ACTIVE,211.25,342.35,59.975,1494342003,"274151322000085","219011344069620",29.46,16.30,0,331.53,360.08,44.2,40.8,0.296,919638.5,919638.5,4915,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342005,1957287.00
05/09/2017 11:00,2,1.578,ACTIVE,213.06,351.97,60.034,1494342003,"201051344000633","219011344069620",30.42,13.30,0,332.13,373.01,48.6,45.0,0.411,686611.7,686611.7,4968,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342006,1957288.00
05/09/2017 11:00,2,1.574,ACTIVE,212.83,350.17,59.975,1494342003,"201051344000469","219011344069620",30.59,12.70,0,332.43,371.81,48.8,45.2,0.398,689636.5,689636.5,4950,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342007,1957289.00
05/09/2017 11:00,2,1.727,ACTIVE,211.48,349.86,59.981,1494342003,"201051344000646","219011344069620",30.71,13.70,0,329.13,373.61,53.8,50.0,0.442,683553.5,683553.5,4960,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342008,1957290.00
05/09/2017 11:00,2,1.525,ACTIVE,210.80,342.95,59.959,1494342003,"274151322000052","219011344069620",29.94,17.00,0,330.33,361.59,46.3,42.8,0.314,953865.3,953865.3,4921,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342009,1957291.00
05/09/2017 11:00,2,1.766,ACTIVE,212.16,349.86,59.970,1494342003,"201051344000585","219011344069620",30.55,14.00,0,331.23,374.51,54.7,50.9,0.446,694873.3,694873.3,4963,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342010,1957292.00
05/09/2017 11:00,2,1.727,ACTIVE,211.70,348.66,59.954,1494342003,"201051344001230","219011344069620",30.73,12.70,0,327.32,372.11,53.8,50.0,0.438,688095.3,688095.3,4957,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342011,1957293.00
05/09/2017 11:00,2,1.729,ACTIVE,212.61,350.77,59.981,1494342003,"201051344000582","219011344069620",30.51,13.30,0,330.63,375.11,53.5,49.7,0.433,677911.3,677911.3,4952,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342012,1957294.00
05/09/2017 11:00,2,1.777,ACTIVE,211.48,348.96,59.975,1494342003,"201051344000955","219011344069620",30.22,13.70,0,329.13,373.31,54.4,50.6,0.455,696552.9,696552.9,4966,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342013,1957295.00
05/09/2017 11:00,2,1.010,ACTIVE,211.25,426.81,59.975,1494342003,"274151322000094","219011344069620",39.84,18.00,0,332.73,449.95,41.0,37.7,0.278,780199.0,780199.0,5074,0,0,0,L,1151911521,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342013,1957296.00
05/09/2017 11:00,2,1.582,ACTIVE,213.06,350.47,59.938,1494342003,"201051344000579","219011344069620",30.77,13.30,0,332.73,372.41,49.3,45.7,0.398,707326.0,707326.0,4950,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342015,1957297.00
05/09/2017 11:00,2,1.764,ACTIVE,211.48,349.26,59.981,1494342003,"201051344000890","219011344069620",30.79,13.00,0,329.73,374.81,55.0,51.2,0.433,690426.2,690426.2,4963,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342016,1957298.00
05/09/2017 11:00,2,1.754,ACTIVE,211.93,349.86,59.996,1494342003,"201051344000438","219011344069620",30.63,13.00,0,331.23,375.41,54.4,50.6,0.446,693244.4,693244.4,4955,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342017,1957299.00
05/09/2017 11:00,2,1.789,ACTIVE,211.93,344.45,59.959,1494342003,"201051344000417","219011344069620",19.74,12.30,0,331.23,361.29,35.8,32.6,0.287,646561.2,646561.2,4981,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342018,1957300.00
05/09/2017 11:00,2,1.488,ACTIVE,211.03,342.35,59.981,1494342003,"274151322000083","219011344069620",29.90,16.00,0,330.63,361.29,45.0,41.6,0.314,944220.6,944220.6,4927,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342018,1957301.00
05/09/2017 11:00,2,1.590,ACTIVE,211.93,345.96,59.949,1494342003,"274151322000076","219011344069620",30.32,16.70,0,333.33,363.39,48.8,45.2,0.331,1006664.7,1006664.7,4919,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342019,1957302.00
05/09/2017 11:00,2,1.578,ACTIVE,212.83,349.86,60.002,1494342003,"201051344000868","219011344069620",30.06,12.70,0,331.83,371.21,48.1,44.5,0.389,688163.3,688163.3,4957,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342020,1957303.00
05/09/2017 11:00,2,1.549,ACTIVE,211.03,344.45,59.981,1494342003,"274151322000095","219011344069620",30.51,15.50,0,329.73,362.19,47.9,44.3,0.327,996938.1,996938.1,4922,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342021,1957304.00
05/09/2017 11:00,2,1.557,ACTIVE,213.06,346.86,60.049,1494342003,"201051344000988","219011344069620",20.02,13.30,0,332.43,362.19,31.6,28.6,0.256,621286.3,621286.3,4974,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342022,1957305.00
05/09/2017 11:00,2,1.756,ACTIVE,211.93,348.66,59.991,1494342003,"201051344001025","219011344069620",30.49,13.70,0,331.23,374.81,54.3,50.5,0.438,692541.0,692541.0,4964,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342023,1957306.00
05/09/2017 11:00,2,1.545,ACTIVE,212.83,349.56,60.049,1494342003,"201051344000458","219011344069620",30.18,14.70,0,332.43,371.81,47.3,43.7,0.393,700310.3,700310.3,4943,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342024,1957307.00
05/09/2017 11:00,2,1.553,ACTIVE,213.51,351.07,59.991,1494342003,"201051344000853","219011344069620",30.28,14.00,0,333.33,373.01,47.6,44.1,0.393,700890.1,700890.1,4944,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342025,1957308.00
05/09/2017 11:00,2,1.705,ACTIVE,212.16,349.26,59.996,1494342003,"201051344000685","219011344069620",30.71,12.70,0,330.93,374.21,53.1,49.3,0.451,693385.2,693385.2,4967,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342026,1957309.00
05/09/2017 11:00,2,1.701,ACTIVE,212.16,349.86,59.986,1494342003,"201051344000917","219011344069620",30.67,14.30,0,330.93,375.11,52.8,49.1,0.429,690031.0,690031.0,4955,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342027,1957310.00
05/09/2017 11:00,2,1.713,ACTIVE,211.93,349.26,59.996,1494342003,"201051344001145","219011344069620",30.55,12.70,0,330.93,374.21,53.0,49.2,0.429,697924.6,697924.6,4944,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342028,1957311.00
05/09/2017 11:00,2,1.752,ACTIVE,212.16,350.17,59.965,1494342003,"201051344000651","219011344069620",30.12,13.70,0,330.93,374.81,53.5,49.7,0.442,686366.2,686366.2,4964,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342029,1957312.00
05/09/2017 11:00,2,1.432,ACTIVE,211.03,343.25,59.981,1494342003,"274151322000088","219011344069620",29.60,16.70,0,330.33,360.08,43.0,39.5,0.292,905128.8,905128.8,4926,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342030,1957313.00
05/09/2017 11:00,2,0.932,ACTIVE,211.70,449.35,59.975,1494342003,"274151322000068","219011344069620",42.10,20.00,0,333.33,459.87,39.1,35.8,0.261,780365.3,780365.3,5100,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342031,1957314.00
05/09/2017 11:00,2,1.701,ACTIVE,211.70,348.06,59.970,1494342003,"201051344001135","219011344069620",30.67,14.30,0,330.33,373.91,53.0,49.2,0.433,681949.7,681949.7,4953,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342032,1957315.00
