ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 11:00,2,1.564,ACTIVE,212.38,349.86,60.028,1494342003,"201051344000594","219011344069620",30.36,13.30,0,331.23,371.21,48.1,44.5,0.389,702454.8,702454.8,4954,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342032,1957316.00
05/09/2017 11:00,2,1.729,ACTIVE,212.16,348.96,59.981,1494342003,"201051344001203","219011344069620",30.36,13.30,0,330.63,376.01,53.1,49.4,0.442,690957.9,690957.9,4971,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342033,1957317.00
05/09/2017 11:00,2,1.443,ACTIVE,211.25,340.25,59.981,1494342003,"274151322000054","219011344069620",29.66,17.30,0,329.43,360.69,43.3,39.9,0.283,922928.2,922928.2,4918,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342034,1957318.00
05/09/2017 11:00,2,1.547,ACTIVE,213.06,349.26,59.991,1494342003,"201051344000867","219011344069620",30.18,14.00,0,331.83,370.90,47.3,43.7,0.380,687064.8,687064.8,4970,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342035,1957319.00
05/09/2017 11:00,2,1.719,ACTIVE,211.93,348.96,59.959,1494342003,"201051344001093","219011344069620",30.59,13.70,0,330.33,373.91,53.3,49.5,0.424,689759.6,689759.6,4963,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342036,1957320.00
05/09/2017 11:00,2,1.502,ACTIVE,212.61,350.17,59.986,1494342003,"201051344000900","219011344069620",30.22,13.30,0,332.43,371.51,46.0,42.5,0.376,708547.1,708547.1,4946,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342037,1957321.00
05/09/2017 11:00,2,1.514,ACTIVE,213.06,349.26,59.933,1494342003,"201051344000648","219011344069620",30.32,13.00,0,332.73,371.51,46.5,42.9,0.376,697680.7,697680.7,4948,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342038,1957322.00
05/09/2017 11:00,2,1.525,ACTIVE,212.83,349.56,59.986,1494342003,"201051344000569","219011344069620",30.34,14.00,0,332.43,371.81,46.9,43.3,0.384,710859.4,710859.4,4934,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342039,1957323.00
05/09/2017 11:00,2,1.518,ACTIVE,212.83,349.26,59.959,1494342003,"201051344000983","219011344069620",30.22,14.30,0,332.43,371.21,46.5,43.0,0.389,701288.8,701288.8,4947,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342040,1957324.00
05/09/2017 11:00,2,1.510,ACTIVE,213.06,348.96,59.991,1494342003,"201051344001158","219011344069620",30.51,13.30,0,332.73,371.81,46.7,43.1,0.384,686749.8,686749.8,4955,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342041,1957325.00
05/09/2017 11:00,2,1.496,ACTIVE,213.06,350.17,59.975,1494342003,"201051344000576","219011344069620",30.53,13.30,0,333.63,371.81,46.3,42.8,0.371,701465.8,701465.8,4942,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342042,1957326.00
05/09/2017 11:00,2,1.422,ACTIVE,211.03,350.47,59.981,1494342003,"274151322000087","219011344069620",29.68,24.30,0,330.93,359.78,42.8,39.4,0.265,895408.1,895408.1,5011,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342043,1957327.00
05/09/2017 11:15,2,1.682,ACTIVE,213.06,351.07,59.965,1494342903,"201051344000645","219011344069620",30.40,14.30,0,333.93,373.61,51.8,48.0,0.420,700350.5,700350.5,4938,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342904,1957328.00
05/09/2017 11:15,2,1.598,ACTIVE,211.48,348.36,59.996,1494342903,"274151322000085","219011344069620",29.28,17.00,0,331.53,361.29,47.4,43.8,0.318,919648.0,919648.0,4916,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342905,1957329.00
05/09/2017 11:15,2,1.674,ACTIVE,213.06,352.27,59.944,1494342903,"201051344000633","219011344069620",30.69,13.70,0,332.43,374.51,52.1,48.4,0.433,686622.3,686622.3,4969,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342906,1957330.00
05/09/2017 11:15,2,1.699,ACTIVE,213.06,351.07,59.922,1494342903,"201051344000469","219011344069620",30.32,13.30,0,332.73,374.21,52.2,48.5,0.433,689647.2,689647.2,4951,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342907,1957331.00
05/09/2017 11:15,2,1.809,ACTIVE,212.16,351.07,59.917,1494342903,"201051344000646","219011344069620",30.24,13.70,0,328.22,376.01,55.4,51.5,0.464,683565.2,683565.2,4961,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342908,1957332.00
05/09/2017 11:15,2,1.631,ACTIVE,211.25,352.87,60.002,1494342903,"274151322000052","219011344069620",29.82,17.00,0,329.43,362.49,49.3,45.6,0.340,953875.3,953875.3,4922,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342909,1957333.00
05/09/2017 11:15,2,1.811,ACTIVE,212.83,351.97,59.970,1494342903,"201051344000585","219011344069620",30.67,14.30,0,331.23,376.31,56.3,52.4,0.460,694885.2,694885.2,4964,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342910,1957334.00
05/09/2017 11:15,2,1.785,ACTIVE,212.38,350.47,59.959,1494342903,"201051344001230","219011344069620",30.59,12.70,0,327.02,374.21,55.4,51.5,0.455,688107.0,688107.0,4958,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342911,1957335.00
05/09/2017 11:15,2,1.795,ACTIVE,213.29,352.57,59.981,1494342903,"201051344000582","219011344069620",30.16,14.00,0,331.83,376.62,54.9,51.0,0.446,677923.0,677923.0,4953,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342912,1957336.00
05/09/2017 11:15,2,1.812,ACTIVE,212.16,350.17,59.986,1494342903,"201051344000955","219011344069620",30.43,14.30,0,327.62,375.11,55.9,52.0,0.468,696564.8,696564.8,4967,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342913,1957337.00
05/09/2017 11:15,2,1.062,ACTIVE,211.25,429.22,59.959,1494342903,"274151322000094","219011344069620",39.80,18.70,0,332.73,454.46,43.4,39.9,0.296,780207.8,780207.8,5075,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342913,1957338.00
05/09/2017 11:15,2,1.674,ACTIVE,213.06,351.07,59.970,1494342903,"201051344000579","219011344069620",30.73,13.70,0,333.33,374.21,52.1,48.3,0.420,707336.8,707336.8,4951,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342914,1957339.00
05/09/2017 11:15,2,1.803,ACTIVE,212.38,350.47,59.965,1494342903,"201051344000890","219011344069620",30.77,13.00,0,327.92,375.71,56.2,52.4,0.442,690438.3,690438.3,4964,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342915,1957340.00
05/09/2017 11:15,2,1.787,ACTIVE,212.61,351.67,59.970,1494342903,"201051344000438","219011344069620",30.67,13.70,0,331.53,376.62,55.6,51.7,0.451,693256.3,693256.3,4956,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342916,1957341.00
05/09/2017 11:15,2,1.812,ACTIVE,212.83,345.96,59.970,1494342903,"201051344000417","219011344069620",19.82,12.70,0,330.63,362.79,36.4,33.2,0.292,646568.8,646568.8,4982,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342917,1957342.00
05/09/2017 11:15,2,1.557,ACTIVE,211.03,348.06,59.959,1494342903,"274151322000083","219011344069620",30.08,16.70,0,329.73,362.49,47.4,43.8,0.340,944230.5,944230.5,4928,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342918,1957343.00
05/09/2017 11:15,2,1.652,ACTIVE,211.93,342.05,59.959,1494342903,"274151322000076","219011344069620",30.73,17.00,0,332.43,364.89,51.4,47.7,0.358,1006675.4,1006675.4,4920,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342919,1957344.00
05/09/2017 11:15,2,1.654,ACTIVE,212.61,350.17,59.975,1494342903,"201051344000868","219011344069620",30.20,13.00,0,332.43,372.71,50.6,46.9,0.411,688174.0,688174.0,4958,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342920,1957345.00
05/09/2017 11:15,2,1.623,ACTIVE,211.48,342.65,59.975,1494342903,"274151322000095","219011344069620",30.55,15.80,0,329.73,363.39,50.2,46.6,0.345,996948.7,996948.7,4923,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342921,1957346.00
05/09/2017 11:15,2,1.656,ACTIVE,212.61,346.56,59.970,1494342903,"201051344000988","219011344069620",19.82,14.00,0,332.73,363.09,33.2,30.2,0.278,621293.1,621293.1,4975,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342922,1957347.00
05/09/2017 11:15,2,1.779,ACTIVE,212.61,351.07,59.986,1494342903,"201051344001025","219011344069620",30.47,14.00,0,329.43,376.62,54.9,51.1,0.446,692553.0,692553.0,4965,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342922,1957348.00
05/09/2017 11:15,2,1.609,ACTIVE,212.83,350.47,60.028,1494342903,"201051344000458","219011344069620",30.49,15.30,0,333.33,373.01,49.7,46.1,0.415,700320.8,700320.8,4944,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342923,1957349.00
05/09/2017 11:15,2,1.617,ACTIVE,213.51,351.67,59.970,1494342903,"201051344000853","219011344069620",30.43,14.30,0,334.84,375.41,49.9,46.2,0.411,700900.6,700900.6,4945,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342924,1957350.00
05/09/2017 11:15,2,1.748,ACTIVE,212.61,351.67,60.018,1494342903,"201051344000685","219011344069620",30.36,12.70,0,330.93,375.71,53.8,50.0,0.455,693396.9,693396.9,4968,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342925,1957351.00
05/09/2017 11:15,2,1.730,ACTIVE,213.06,351.67,59.981,1494342903,"201051344000917","219011344069620",30.51,14.70,0,330.93,376.31,53.5,49.7,0.442,690042.7,690042.7,4956,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342926,1957352.00
05/09/2017 11:15,2,1.738,ACTIVE,212.61,351.07,59.975,1494342903,"201051344001145","219011344069620",30.45,12.70,0,331.23,376.31,53.6,49.8,0.433,697936.3,697936.3,4945,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342927,1957353.00
05/09/2017 11:15,2,1.760,ACTIVE,212.83,351.07,60.018,1494342903,"201051344000651","219011344069620",30.34,13.70,0,332.43,376.31,54.1,50.3,0.442,686378.1,686378.1,4965,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342928,1957354.00
05/09/2017 11:15,2,1.498,ACTIVE,210.80,342.35,59.965,1494342903,"274151322000088","219011344069620",29.66,17.30,0,330.03,360.99,45.0,41.5,0.296,905138.3,905138.3,4927,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342929,1957355.00
05/09/2017 11:15,2,1.018,ACTIVE,211.93,437.63,59.970,1494342903,"274151322000068","219011344069620",41.31,20.00,0,333.33,458.37,42.3,38.9,0.278,780374.2,780374.2,5101,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342930,1957356.00
05/09/2017 11:15,2,1.727,ACTIVE,212.61,350.47,59.975,1494342903,"201051344001135","219011344069620",30.61,14.70,0,329.13,375.71,53.5,49.7,0.438,681961.5,681961.5,4954,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342931,1957357.00
05/09/2017 11:15,2,1.609,ACTIVE,212.16,348.96,59.917,1494342903,"201051344000594","219011344069620",30.81,13.70,0,331.23,373.01,50.3,46.6,0.398,702465.5,702465.5,4955,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342931,1957358.00
05/09/2017 11:15,2,1.736,ACTIVE,212.83,349.86,59.986,1494342903,"201051344001203","219011344069620",30.53,13.30,0,330.63,377.22,53.8,50.0,0.442,690969.8,690969.8,4972,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342932,1957359.00
05/09/2017 11:15,2,1.512,ACTIVE,211.03,342.05,59.959,1494342903,"274151322000054","219011344069620",29.54,17.50,0,329.73,362.19,45.2,41.7,0.309,922937.8,922937.8,4919,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342933,1957360.00
05/09/2017 11:15,2,1.609,ACTIVE,212.83,348.96,59.975,1494342903,"201051344000867","219011344069620",30.34,14.70,0,332.13,372.71,49.5,45.8,0.389,687075.4,687075.4,4971,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342934,1957361.00
05/09/2017 11:15,2,1.742,ACTIVE,212.83,351.67,59.970,1494342903,"201051344001093","219011344069620",30.45,14.00,0,330.63,376.31,53.7,49.9,0.429,689771.5,689771.5,4964,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342935,1957362.00
05/09/2017 11:15,2,1.568,ACTIVE,212.83,350.47,60.034,1494342903,"201051344000900","219011344069620",30.30,13.70,0,333.03,373.31,48.1,44.5,0.393,708557.4,708557.4,4947,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342937,1957363.00
05/09/2017 11:15,2,1.584,ACTIVE,212.83,348.66,60.039,1494342903,"201051344000648","219011344069620",30.28,13.00,0,333.63,373.01,48.6,45.0,0.398,697691.2,697691.2,4949,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342938,1957364.00
05/09/2017 11:15,2,1.600,ACTIVE,212.83,349.56,60.028,1494342903,"201051344000569","219011344069620",30.22,14.30,0,333.63,373.31,49.0,45.4,0.407,710870.0,710870.0,4935,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342939,1957365.00
05/09/2017 11:15,2,1.562,ACTIVE,212.83,349.26,59.986,1494342903,"201051344000983","219011344069620",30.75,14.70,0,332.43,373.61,48.7,45.1,0.411,701299.3,701299.3,4948,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342939,1957366.00
05/09/2017 11:15,2,1.588,ACTIVE,212.83,349.86,59.981,1494342903,"201051344001158","219011344069620",30.38,13.70,0,332.73,374.21,48.9,45.2,0.402,686760.3,686760.3,4956,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342940,1957367.00
05/09/2017 11:15,2,1.553,ACTIVE,213.29,351.07,59.981,1494342903,"201051344000576","219011344069620",30.75,13.70,0,333.63,373.61,48.4,44.8,0.393,701476.2,701476.2,4943,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342941,1957368.00
05/09/2017 11:15,2,1.492,ACTIVE,211.25,347.16,59.970,1494342903,"274151322000087","219011344069620",29.48,25.00,0,330.03,361.29,44.7,41.2,0.283,895417.7,895417.7,5012,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494342942,1957369.00
05/09/2017 11:30,2,1.617,ACTIVE,213.74,350.17,59.975,1494343803,"201051344000645","219011344069620",30.00,14.70,0,333.33,373.91,49.1,45.5,0.402,700362.1,700362.1,4939,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343804,1957370.00
05/09/2017 11:30,2,1.520,ACTIVE,212.16,348.66,59.981,1494343803,"274151322000085","219011344069620",29.26,17.30,0,332.13,361.89,45.0,41.6,0.301,919658.6,919658.6,4917,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343805,1957371.00
05/09/2017 11:30,2,1.627,ACTIVE,213.51,351.97,59.975,1494343803,"201051344000633","219011344069620",30.14,14.30,0,331.83,374.51,49.7,46.0,0.415,686634.1,686634.1,4970,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343806,1957372.00
05/09/2017 11:30,2,1.617,ACTIVE,213.51,351.07,59.975,1494343803,"201051344000469","219011344069620",30.42,13.70,0,332.43,374.21,49.8,46.2,0.411,689659.0,689659.0,4952,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343807,1957373.00
05/09/2017 11:30,2,1.758,ACTIVE,213.06,352.27,59.975,1494343803,"201051344000646","219011344069620",30.51,14.30,0,330.93,376.92,54.3,50.5,0.460,683578.0,683578.0,4962,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343808,1957374.00
05/09/2017 11:30,2,1.568,ACTIVE,211.25,351.67,59.986,1494343803,"274151322000052","219011344069620",29.84,17.80,0,332.43,363.39,47.4,43.8,0.331,953886.5,953886.5,4923,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343809,1957375.00
05/09/2017 11:30,2,1.807,ACTIVE,213.51,352.87,59.975,1494343803,"201051344000585","219011344069620",30.34,14.70,0,332.13,377.52,55.5,51.7,0.442,694898.3,694898.3,4965,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343810,1957376.00
05/09/2017 11:30,2,1.766,ACTIVE,213.06,350.47,59.996,1494343803,"201051344001230","219011344069620",30.40,13.00,0,330.33,375.71,54.4,50.6,0.451,688119.9,688119.9,4959,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343811,1957377.00
05/09/2017 11:30,2,1.762,ACTIVE,213.74,353.47,59.986,1494343803,"201051344000582","219011344069620",30.40,14.30,0,332.73,377.82,54.2,50.4,0.438,677935.8,677935.8,4954,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343811,1957378.00
05/09/2017 11:30,2,1.795,ACTIVE,212.83,351.37,59.965,1494343803,"201051344000955","219011344069620",30.36,14.30,0,330.93,376.01,55.2,51.4,0.451,696577.9,696577.9,4968,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343812,1957379.00
05/09/2017 11:30,2,1.029,ACTIVE,211.93,423.81,59.970,1494343803,"274151322000094","219011344069620",39.86,19.00,0,332.73,458.07,41.4,38.1,0.283,780217.6,780217.6,5076,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343813,1957380.00
05/09/2017 11:30,2,1.646,ACTIVE,213.74,350.47,59.981,1494343803,"201051344000579","219011344069620",30.42,13.70,0,333.93,374.21,50.7,47.0,0.407,707348.9,707348.9,4952,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343814,1957381.00
05/09/2017 11:30,2,1.818,ACTIVE,213.06,351.37,59.933,1494343803,"201051344000890","219011344069620",30.32,13.00,0,330.93,376.92,55.9,52.0,0.438,690451.5,690451.5,4965,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343815,1957382.00
05/09/2017 11:30,2,1.777,ACTIVE,213.51,352.27,59.949,1494343803,"201051344000438","219011344069620",30.67,14.00,0,331.83,377.82,55.2,51.4,0.446,693269.4,693269.4,4957,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343816,1957383.00
05/09/2017 11:30,2,1.812,ACTIVE,213.29,347.16,59.981,1494343803,"201051344000417","219011344069620",19.72,13.30,0,331.83,363.99,36.2,33.1,0.292,646577.3,646577.3,4983,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343817,1957384.00
05/09/2017 11:30,2,1.531,ACTIVE,211.48,348.96,59.954,1494343803,"274151322000083","219011344069620",29.84,17.00,0,332.13,363.39,46.3,42.7,0.327,944241.4,944241.4,4929,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343818,1957385.00
05/09/2017 11:30,2,1.633,ACTIVE,212.16,351.37,59.970,1494343803,"274151322000076","219011344069620",30.43,17.50,0,333.33,366.10,50.3,46.6,0.354,1006687.4,1006687.4,4921,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343819,1957386.00
05/09/2017 11:30,2,1.617,ACTIVE,212.83,349.26,59.991,1494343803,"201051344000868","219011344069620",30.20,13.30,0,332.43,372.71,49.5,45.9,0.398,688185.8,688185.8,4959,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343820,1957387.00
05/09/2017 11:30,2,1.615,ACTIVE,211.25,348.96,59.981,1494343803,"274151322000095","219011344069620",30.12,16.30,0,332.13,364.59,49.2,45.6,0.327,996960.4,996960.4,4924,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343820,1957388.00
05/09/2017 11:30,2,1.627,ACTIVE,213.29,347.46,59.970,1494343803,"201051344000988","219011344069620",19.78,14.30,0,332.13,363.09,32.6,29.6,0.261,621300.7,621300.7,4976,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343821,1957389.00
05/09/2017 11:30,2,1.793,ACTIVE,213.06,351.37,59.991,1494343803,"201051344001025","219011344069620",30.42,14.30,0,332.43,377.52,55.3,51.4,0.446,692566.1,692566.1,4966,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343822,1957390.00
05/09/2017 11:30,2,1.582,ACTIVE,213.06,348.96,59.981,1494343803,"201051344000458","219011344069620",30.45,15.50,0,333.33,373.01,48.8,45.2,0.411,700332.4,700332.4,4945,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343823,1957391.00
05/09/2017 11:30,2,1.582,ACTIVE,213.74,351.67,59.975,1494343803,"201051344000853","219011344069620",30.59,15.00,0,334.84,374.51,49.1,45.5,0.407,700912.4,700912.4,4946,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343824,1957392.00
05/09/2017 11:30,2,1.758,ACTIVE,213.29,352.27,59.965,1494343803,"201051344000685","219011344069620",30.40,13.00,0,332.13,377.22,54.1,50.3,0.468,693409.8,693409.8,4969,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343825,1957393.00
05/09/2017 11:30,2,1.752,ACTIVE,213.29,352.57,59.986,1494343803,"201051344000917","219011344069620",30.34,15.30,0,332.13,377.22,53.9,50.1,0.442,690055.5,690055.5,4957,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343826,1957394.00
05/09/2017 11:30,2,1.744,ACTIVE,213.29,352.27,59.986,1494343803,"201051344001145","219011344069620",30.57,13.00,0,332.43,377.52,54.1,50.3,0.438,697949.2,697949.2,4946,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343827,1957395.00
05/09/2017 11:30,2,1.797,ACTIVE,213.29,352.57,60.012,1494343803,"201051344000651","219011344069620",29.98,14.30,0,333.93,377.82,54.6,50.8,0.446,686391.1,686391.1,4966,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343828,1957396.00
05/09/2017 11:30,2,1.488,ACTIVE,211.48,351.67,59.970,1494343803,"274151322000088","219011344069620",29.52,17.50,0,331.53,362.19,44.5,41.0,0.305,905148.9,905148.9,4928,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343828,1957397.00
05/09/2017 11:30,2,1.039,ACTIVE,212.38,427.71,59.970,1494343803,"274151322000068","219011344069620",40.10,20.70,0,333.63,462.58,42.0,38.6,0.283,780384.1,780384.1,5102,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343829,1957398.00
05/09/2017 11:30,2,1.754,ACTIVE,213.29,350.77,59.959,1494343803,"201051344001135","219011344069620",30.61,15.00,0,332.43,376.62,54.4,50.6,0.446,681974.5,681974.5,4955,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343830,1957399.00
05/09/2017 11:30,2,1.623,ACTIVE,212.61,349.56,59.981,1494343803,"201051344000594","219011344069620",30.32,14.00,0,330.93,372.71,49.9,46.2,0.398,702477.5,702477.5,4956,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343831,1957400.00
05/09/2017 11:30,2,1.795,ACTIVE,213.51,352.27,59.959,1494343803,"201051344001203","219011344069620",29.92,13.70,0,332.43,378.42,54.4,50.6,0.446,690982.8,690982.8,4973,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343832,1957401.00
05/09/2017 11:30,2,1.510,ACTIVE,211.70,343.25,59.970,1494343803,"274151322000054","219011344069620",29.40,18.00,0,331.83,363.09,45.0,41.5,0.309,922948.5,922948.5,4920,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343833,1957402.00
05/09/2017 11:30,2,1.604,ACTIVE,213.29,349.26,59.970,1494343803,"201051344000867","219011344069620",30.16,15.00,0,331.53,372.71,49.0,45.4,0.384,687087.1,687087.1,4972,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343834,1957403.00
05/09/2017 11:30,2,1.766,ACTIVE,213.06,351.97,59.965,1494343803,"201051344001093","219011344069620",30.49,14.30,0,332.43,377.22,54.5,50.7,0.433,689784.5,689784.5,4965,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343835,1957404.00
05/09/2017 11:30,2,1.564,ACTIVE,213.29,350.47,59.991,1494343803,"201051344000900","219011344069620",30.24,14.00,0,332.43,373.31,47.9,44.3,0.398,708568.9,708568.9,4948,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343836,1957405.00
05/09/2017 11:30,2,1.572,ACTIVE,213.51,349.86,59.975,1494343803,"201051344000648","219011344069620",30.28,13.70,0,333.03,373.01,48.3,44.7,0.398,697702.7,697702.7,4950,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343837,1957406.00
05/09/2017 11:30,2,1.586,ACTIVE,213.51,350.47,59.970,1494343803,"201051344000569","219011344069620",30.30,15.00,0,333.63,373.31,48.7,45.1,0.402,710881.7,710881.7,4936,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343838,1957407.00
05/09/2017 11:30,2,1.576,ACTIVE,213.51,349.86,59.970,1494343803,"201051344000983","219011344069620",30.42,15.50,0,331.53,373.01,48.6,45.0,0.398,701311.0,701311.0,4949,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343839,1957408.00
05/09/2017 11:30,2,1.584,ACTIVE,213.74,350.77,59.965,1494343803,"201051344001158","219011344069620",30.24,14.30,0,333.03,373.61,48.5,44.9,0.407,686772.0,686772.0,4957,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343840,1957409.00
05/09/2017 11:30,2,1.549,ACTIVE,213.96,350.77,59.975,1494343803,"201051344000576","219011344069620",30.67,14.00,0,333.33,373.91,48.1,44.5,0.393,701487.8,701487.8,4944,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343841,1957410.00
05/09/2017 11:30,2,1.490,ACTIVE,211.70,347.76,59.922,1494343803,"274151322000087","219011344069620",29.46,26.30,0,332.13,361.59,44.5,41.0,0.274,895428.3,895428.3,5013,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494343842,1957411.00
05/09/2017 11:45,2,1.943,ACTIVE,214.19,353.77,59.975,1494344703,"201051344000645","219011344069620",30.34,15.30,0,333.93,378.12,59.8,55.8,0.482,700373.8,700373.8,4940,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344704,1957412.00
05/09/2017 11:45,2,1.820,ACTIVE,211.48,353.17,59.959,1494344703,"274151322000085","219011344069620",29.62,17.80,0,333.03,364.29,54.6,50.8,0.384,919669.2,919669.2,4918,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344705,1957413.00
05/09/2017 11:45,2,1.949,ACTIVE,213.96,354.97,59.965,1494344703,"201051344000633","219011344069620",30.59,14.70,0,333.03,379.62,60.4,56.4,0.513,686645.8,686645.8,4971,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344706,1957414.00
05/09/2017 11:45,2,1.953,ACTIVE,214.19,354.07,60.007,1494344703,"201051344000469","219011344069620",30.59,14.00,0,332.43,378.42,60.5,56.5,0.508,689670.8,689670.8,4953,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344707,1957415.00
05/09/2017 11:45,2,2.121,ACTIVE,212.83,354.97,59.959,1494344703,"201051344000646","219011344069620",30.57,14.30,0,332.73,381.42,65.8,61.6,0.552,683590.9,683590.9,4963,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344708,1957416.00
05/09/2017 11:45,2,1.885,ACTIVE,211.25,345.06,59.965,1494344703,"274151322000052","219011344069620",30.28,18.00,0,330.63,365.80,57.8,53.8,0.407,953897.7,953897.7,4924,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344708,1957417.00
05/09/2017 11:45,2,2.178,ACTIVE,213.74,356.48,59.933,1494344703,"201051344000585","219011344069620",30.51,15.30,0,333.03,382.63,67.3,63.1,0.557,694911.5,694911.5,4966,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344709,1957418.00
05/09/2017 11:45,2,2.111,ACTIVE,213.06,354.07,59.922,1494344703,"201051344001230","219011344069620",30.77,13.30,0,332.13,379.92,65.9,61.6,0.544,688132.7,688132.7,4960,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344710,1957419.00
05/09/2017 11:45,2,2.141,ACTIVE,214.19,357.08,59.981,1494344703,"201051344000582","219011344069620",30.38,15.00,0,333.93,382.33,65.9,61.7,0.539,677948.7,677948.7,4955,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344711,1957420.00
05/09/2017 11:45,2,2.145,ACTIVE,213.06,354.67,59.949,1494344703,"201051344000955","219011344069620",30.79,15.00,0,332.73,381.12,66.8,62.6,0.561,696591.0,696591.0,4969,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344712,1957421.00
05/09/2017 11:45,2,1.275,ACTIVE,211.70,428.01,59.959,1494344703,"274151322000094","219011344069620",39.62,19.30,0,333.63,454.46,51.3,47.6,0.354,780227.4,780227.4,5077,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344713,1957422.00
05/09/2017 11:45,2,1.979,ACTIVE,213.74,354.07,59.928,1494344703,"201051344000579","219011344069620",30.85,14.30,0,333.93,379.32,61.8,57.7,0.508,707360.9,707360.9,4953,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344714,1957423.00
05/09/2017 11:45,2,2.191,ACTIVE,212.83,354.37,59.975,1494344703,"201051344000890","219011344069620",30.51,13.70,0,332.13,381.42,67.8,63.5,0.544,690464.8,690464.8,4966,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344715,1957424.00
05/09/2017 11:45,2,2.150,ACTIVE,213.29,355.28,59.907,1494344703,"201051344000438","219011344069620",30.89,14.00,0,333.63,382.63,67.3,63.0,0.552,693282.5,693282.5,4958,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344716,1957425.00
05/09/2017 11:45,2,2.180,ACTIVE,213.29,349.86,59.965,1494344703,"201051344000417","219011344069620",19.98,13.30,0,333.33,367.00,44.1,40.6,0.358,646585.7,646585.7,4984,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344716,1957426.00
05/09/2017 11:45,2,1.891,ACTIVE,211.70,349.26,59.965,1494344703,"274151322000083","219011344069620",29.92,17.30,0,331.83,365.80,57.2,53.3,0.411,944252.5,944252.5,4930,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344717,1957427.00
05/09/2017 11:45,2,1.990,ACTIVE,212.83,345.06,59.959,1494344703,"274151322000076","219011344069620",30.79,18.00,0,334.24,369.10,62.1,58.0,0.438,1006699.4,1006699.4,4922,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344718,1957428.00
05/09/2017 11:45,2,1.988,ACTIVE,213.29,352.87,59.970,1494344703,"201051344000868","219011344069620",30.32,14.00,0,331.53,377.22,61.0,57.0,0.495,688197.6,688197.6,4960,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344719,1957429.00
05/09/2017 11:45,2,1.984,ACTIVE,211.70,343.85,59.965,1494344703,"274151322000095","219011344069620",30.45,16.70,0,332.73,367.60,61.2,57.1,0.411,996972.2,996972.2,4925,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344720,1957430.00
05/09/2017 11:45,2,2.023,ACTIVE,213.51,350.17,59.959,1494344703,"201051344000988","219011344069620",19.68,14.70,0,333.03,367.00,40.3,37.0,0.336,621308.3,621308.3,4977,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344721,1957431.00
05/09/2017 11:45,2,2.176,ACTIVE,213.06,355.58,59.965,1494344703,"201051344001025","219011344069620",30.77,14.70,0,333.33,382.63,67.9,63.6,0.552,692579.3,692579.3,4967,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344722,1957432.00
05/09/2017 11:45,2,1.953,ACTIVE,213.51,353.77,59.954,1494344703,"201051344000458","219011344069620",30.53,15.80,0,332.73,378.12,60.5,56.5,0.513,700344.2,700344.2,4946,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344723,1957433.00
05/09/2017 11:45,2,1.959,ACTIVE,214.19,355.88,59.991,1494344703,"201051344000853","219011344069620",30.69,15.50,0,334.54,379.62,60.9,56.9,0.504,700924.2,700924.2,4947,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344724,1957434.00
05/09/2017 11:45,2,2.172,ACTIVE,213.29,355.28,59.965,1494344703,"201051344000685","219011344069620",30.36,13.30,0,332.13,382.03,66.8,62.5,0.575,693422.8,693422.8,4970,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344725,1957435.00
05/09/2017 11:45,2,2.143,ACTIVE,213.74,355.88,60.002,1494344703,"201051344000917","219011344069620",30.63,15.30,0,333.03,382.33,66.6,62.3,0.548,690068.4,690068.4,4958,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344726,1957436.00
05/09/2017 11:45,2,2.148,ACTIVE,213.29,355.58,59.970,1494344703,"201051344001145","219011344069620",30.65,13.30,0,333.03,382.03,66.8,62.5,0.548,697962.2,697962.2,4947,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344726,1957437.00
05/09/2017 11:45,2,2.191,ACTIVE,213.51,355.88,59.959,1494344703,"201051344000651","219011344069620",30.45,15.00,0,334.84,382.63,67.6,63.3,0.552,686404.2,686404.2,4967,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344727,1957438.00
05/09/2017 11:45,2,1.844,ACTIVE,211.48,356.48,59.959,1494344703,"274151322000088","219011344069620",29.84,17.80,0,331.83,365.19,55.7,51.9,0.371,905159.5,905159.5,4929,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344728,1957439.00
05/09/2017 11:45,2,1.314,ACTIVE,212.61,429.82,59.959,1494344703,"274151322000068","219011344069620",39.66,21.00,0,334.24,466.79,52.2,48.5,0.354,780394.1,780394.1,5103,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344729,1957440.00
05/09/2017 11:45,2,2.166,ACTIVE,213.29,355.58,59.970,1494344703,"201051344001135","219011344069620",30.65,15.50,0,333.03,382.03,67.2,63.0,0.552,681987.6,681987.6,4956,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344730,1957441.00
05/09/2017 11:45,2,2.002,ACTIVE,213.29,354.07,59.975,1494344703,"201051344000594","219011344069620",30.73,14.30,0,331.23,378.42,62.4,58.3,0.513,702489.5,702489.5,4957,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344731,1957442.00
05/09/2017 11:45,2,2.215,ACTIVE,213.51,355.58,59.965,1494344703,"201051344001203","219011344069620",30.16,14.70,0,334.24,383.53,67.7,63.4,0.566,690995.9,690995.9,4974,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344732,1957443.00
05/09/2017 11:45,2,1.855,ACTIVE,211.93,354.97,59.944,1494344703,"274151322000054","219011344069620",30.06,18.30,0,332.13,365.80,56.4,52.5,0.371,922959.3,922959.3,4921,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344733,1957444.00
05/09/2017 11:45,2,1.996,ACTIVE,213.96,353.47,59.975,1494344703,"201051344000867","219011344069620",30.38,15.30,0,332.43,377.52,61.4,57.4,0.495,687099.0,687099.0,4973,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344734,1957445.00
05/09/2017 11:45,2,2.170,ACTIVE,213.51,355.88,59.949,1494344703,"201051344001093","219011344069620",30.69,14.70,0,333.03,382.33,67.5,63.2,0.544,689797.6,689797.6,4966,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344734,1957446.00
05/09/2017 11:45,2,1.939,ACTIVE,213.74,354.67,59.954,1494344703,"201051344000900","219011344069620",30.81,14.30,0,333.03,379.02,60.5,56.5,0.504,708580.5,708580.5,4949,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344735,1957447.00
05/09/2017 11:45,2,1.957,ACTIVE,214.19,353.77,59.996,1494344703,"201051344000648","219011344069620",30.61,14.00,0,333.93,378.42,60.8,56.8,0.499,697714.5,697714.5,4951,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344736,1957448.00
05/09/2017 11:45,2,2.020,ACTIVE,213.96,354.67,59.959,1494344703,"201051344000569","219011344069620",30.00,15.30,0,333.33,378.72,61.4,57.3,0.513,710893.5,710893.5,4937,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344737,1957449.00
05/09/2017 11:45,2,2.002,ACTIVE,214.19,354.67,59.970,1494344703,"201051344000983","219011344069620",30.24,15.50,0,333.33,378.72,61.4,57.3,0.521,701322.8,701322.8,4950,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344738,1957450.00
05/09/2017 11:45,2,2.000,ACTIVE,214.19,354.37,60.012,1494344703,"201051344001158","219011344069620",30.38,14.30,0,332.73,379.32,61.5,57.5,0.508,686783.8,686783.8,4958,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344739,1957451.00
05/09/2017 11:45,2,1.977,ACTIVE,214.41,355.58,59.970,1494344703,"201051344000576","219011344069620",30.45,14.30,0,334.24,379.02,61.0,57.0,0.495,701499.5,701499.5,4945,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344740,1957452.00
05/09/2017 11:45,2,1.869,ACTIVE,211.93,353.77,59.965,1494344703,"274151322000087","219011344069620",29.86,26.80,0,332.13,364.59,56.6,52.7,0.345,895439.1,895439.1,5014,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494344741,1957453.00
05/09/2017 12:00,2,4.289,ACTIVE,217.80,355.88,59.970,1494345603,"201051344000645","219011344069620",30.10,18.00,0,334.84,391.34,130.7,124.2,0.592,700394.8,700394.8,4941,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345605,1957454.00
05/09/2017 12:00,2,4.059,ACTIVE,214.41,362.49,59.970,1494345603,"274151322000085","219011344069620",29.12,21.80,0,332.73,377.52,119.7,113.6,0.455,919688.2,919688.2,4919,0,0,0,L,1151911521,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345605,1957455.00
05/09/2017 12:00,2,4.416,ACTIVE,217.35,357.08,59.975,1494345603,"201051344000633","219011344069620",30.40,17.50,0,333.33,391.94,135.9,129.3,0.650,686667.0,686667.0,4972,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345606,1957456.00
05/09/2017 12:00,2,4.492,ACTIVE,218.26,357.68,59.975,1494345603,"201051344000469","219011344069620",30.38,16.70,0,333.33,392.25,138.2,131.5,0.650,689692.0,689692.0,4954,0,0,0,L,1122011218,0,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345607,1957457.00
05/09/2017 12:00,2,4.773,ACTIVE,216.45,355.28,59.954,1494345603,"201051344000646","219011344069620",30.16,17.80,0,332.13,390.14,145.7,138.7,0.685,683613.5,683613.5,4964,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345608,1957458.00
