ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 12:00,2,4.404,ACTIVE,214.41,346.86,59.959,1494345603,"274151322000052","219011344069620",29.98,23.00,0,332.73,377.52,133.7,127.1,0.530,953917.9,953917.9,4925,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345609,1957459.00
05/09/2017 12:00,2,4.545,ACTIVE,217.58,356.48,59.928,1494345603,"201051344000585","219011344069620",30.49,18.30,0,333.33,391.04,140.3,133.5,0.650,694934.5,694934.5,4967,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345610,1957460.00
05/09/2017 12:00,2,4.492,ACTIVE,216.22,353.77,59.975,1494345603,"201051344001230","219011344069620",30.34,16.00,0,332.43,388.34,137.9,131.2,0.645,688155.4,688155.4,4961,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345611,1957461.00
05/09/2017 12:00,2,4.465,ACTIVE,217.35,355.58,59.954,1494345603,"201051344000582","219011344069620",30.32,17.50,0,333.93,391.64,137.1,130.4,0.623,677971.3,677971.3,4956,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345612,1957462.00
05/09/2017 12:00,2,4.475,ACTIVE,216.22,353.47,59.954,1494345603,"201051344000955","219011344069620",30.49,17.80,0,332.73,389.24,138.2,131.4,0.650,696613.8,696613.8,4970,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345613,1957463.00
05/09/2017 12:00,2,2.756,ACTIVE,214.19,431.92,59.959,1494345603,"274151322000094","219011344069620",40.30,24.00,0,403.07,470.09,113.1,107.2,0.438,780245.3,780245.3,5078,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345614,1957464.00
05/09/2017 12:00,2,4.238,ACTIVE,217.58,354.67,59.965,1494345603,"201051344000579","219011344069620",30.81,17.50,0,334.54,391.64,132.3,125.8,0.610,707382.5,707382.5,4954,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345614,1957465.00
05/09/2017 12:00,2,4.498,ACTIVE,216.22,355.58,59.965,1494345603,"201051344000890","219011344069620",30.36,16.30,0,332.73,389.84,138.2,131.5,0.623,690487.9,690487.9,4967,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345615,1957466.00
05/09/2017 12:00,2,4.451,ACTIVE,216.90,355.58,59.959,1494345603,"201051344000438","219011344069620",30.43,17.00,0,333.33,391.34,137.1,130.4,0.636,693305.6,693305.6,4959,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345616,1957467.00
05/09/2017 12:00,2,4.402,ACTIVE,216.67,350.77,59.981,1494345603,"201051344000417","219011344069620",19.92,15.50,0,318.00,390.44,88.8,83.8,0.415,646600.6,646600.6,4985,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345617,1957468.00
05/09/2017 12:00,2,4.076,ACTIVE,213.96,348.06,59.959,1494345603,"274151322000083","219011344069620",29.64,22.30,0,332.43,377.52,122.3,116.2,0.486,944272.5,944272.5,4931,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345618,1957469.00
05/09/2017 12:00,2,4.277,ACTIVE,214.87,357.38,59.949,1494345603,"274151322000076","219011344069620",30.53,22.80,0,333.93,377.82,132.1,125.5,0.513,1006721.3,1006721.3,4923,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345619,1957470.00
05/09/2017 12:00,2,4.268,ACTIVE,216.67,354.97,59.970,1494345603,"201051344000868","219011344069620",29.84,18.30,0,332.13,390.74,129.1,122.6,0.588,688219.0,688219.0,4961,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345620,1957471.00
05/09/2017 12:00,2,4.268,ACTIVE,213.74,361.89,59.949,1494345603,"274151322000095","219011344069620",30.22,21.80,0,332.43,377.22,130.6,124.1,0.477,996993.8,996993.8,4926,0,0,0,L,1151911521,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345621,1957472.00
05/09/2017 12:00,2,4.268,ACTIVE,217.80,352.57,59.970,1494345603,"201051344000988","219011344069620",19.74,17.00,0,319.51,393.75,85.3,80.4,0.384,621322.3,621322.3,4978,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345622,1957473.00
05/09/2017 12:00,2,4.504,ACTIVE,217.13,354.37,59.959,1494345603,"201051344001025","219011344069620",29.88,18.30,0,333.63,390.74,136.2,129.6,0.623,692602.6,692602.6,4968,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345623,1957474.00
05/09/2017 12:00,2,4.207,ACTIVE,217.58,354.97,59.954,1494345603,"201051344000458","219011344069620",30.12,19.30,0,333.93,391.34,128.3,121.9,0.605,700365.5,700365.5,4947,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345624,1957475.00
05/09/2017 12:00,2,4.195,ACTIVE,218.26,356.48,59.965,1494345603,"201051344000853","219011344069620",30.40,18.00,0,334.24,396.15,129.1,122.7,0.614,700945.6,700945.6,4948,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345625,1957476.00
05/09/2017 12:00,2,4.402,ACTIVE,216.22,354.97,59.954,1494345603,"201051344000685","219011344069620",30.43,16.00,0,331.83,390.44,135.7,129.0,0.650,693445.9,693445.9,4971,0,0,0,L,1122011218,0,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345625,1957477.00
05/09/2017 12:00,2,4.393,ACTIVE,217.35,356.48,59.944,1494345603,"201051344000917","219011344069620",30.26,18.30,0,332.43,391.04,134.7,128.1,0.628,690091.4,690091.4,4959,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345626,1957478.00
05/09/2017 12:00,2,4.365,ACTIVE,216.67,355.58,59.970,1494345603,"201051344001145","219011344069620",30.63,16.30,0,333.63,390.44,135.4,128.8,0.619,697985.2,697985.2,4948,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345627,1957479.00
05/09/2017 12:00,2,4.469,ACTIVE,217.35,355.58,59.965,1494345603,"201051344000651","219011344069620",30.12,17.50,0,333.93,390.74,136.4,129.7,0.628,686427.5,686427.5,4968,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345628,1957480.00
05/09/2017 12:00,2,3.953,ACTIVE,213.96,360.99,59.917,1494345603,"274151322000088","219011344069620",29.74,21.80,0,331.83,377.52,119.1,113.0,0.455,905179.3,905179.3,4930,0,0,0,L,1151911521,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345629,1957481.00
05/09/2017 12:00,2,2.723,ACTIVE,215.09,437.03,59.938,1494345603,"274151322000068","219011344069620",40.65,25.30,0,405.77,471.60,111.8,106.0,0.415,780412.5,780412.5,5104,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345630,1957482.00
05/09/2017 12:00,2,4.420,ACTIVE,216.90,354.07,59.959,1494345603,"201051344001135","219011344069620",30.16,19.30,0,333.03,389.84,135.0,128.4,0.619,682010.7,682010.7,4957,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345631,1957483.00
05/09/2017 12:00,2,4.252,ACTIVE,216.45,354.97,59.949,1494345603,"201051344000594","219011344069620",30.42,17.80,0,331.83,390.44,130.9,124.4,0.592,702511.4,702511.4,4958,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345632,1957484.00
05/09/2017 12:00,2,4.443,ACTIVE,217.35,355.58,59.965,1494345603,"201051344001203","219011344069620",30.30,17.50,0,333.93,391.64,136.4,129.8,0.632,691019.3,691019.3,4975,0,0,0,L,1122011218,0,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345633,1957485.00
05/09/2017 12:00,2,3.994,ACTIVE,214.19,352.27,59.954,1494345603,"274151322000054","219011344069620",29.46,22.80,0,332.13,379.02,119.2,113.1,0.451,922979.2,922979.2,4922,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345634,1957486.00
05/09/2017 12:00,2,4.186,ACTIVE,217.13,354.07,59.949,1494345603,"201051344000867","219011344069620",30.51,18.30,0,333.03,390.44,129.3,122.9,0.588,687120.6,687120.6,4974,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345634,1957487.00
05/09/2017 12:00,2,4.391,ACTIVE,217.35,355.28,59.938,1494345603,"201051344001093","219011344069620",30.43,17.80,0,333.03,390.74,135.2,128.6,0.601,689820.9,689820.9,4967,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345635,1957488.00
05/09/2017 12:00,2,4.184,ACTIVE,217.58,355.88,59.949,1494345603,"201051344000900","219011344069620",30.57,17.30,0,333.33,392.85,129.5,123.0,0.597,708602.0,708602.0,4950,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345636,1957489.00
05/09/2017 12:00,2,4.180,ACTIVE,217.58,354.97,59.959,1494345603,"201051344000648","219011344069620",30.38,16.30,0,334.54,391.94,128.6,122.2,0.592,697735.9,697735.9,4952,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345637,1957490.00
05/09/2017 12:00,2,4.225,ACTIVE,217.58,355.88,59.965,1494345603,"201051344000569","219011344069620",30.26,18.30,0,333.93,391.34,129.6,123.1,0.601,710915.2,710915.2,4938,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345638,1957491.00
05/09/2017 12:00,2,4.168,ACTIVE,217.80,356.18,59.970,1494345603,"201051344000983","219011344069620",30.65,19.00,0,333.93,391.64,129.4,123.0,0.610,701344.4,701344.4,4951,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345639,1957492.00
05/09/2017 12:00,2,4.262,ACTIVE,217.80,355.58,59.996,1494345603,"201051344001158","219011344069620",30.06,17.50,0,333.63,391.64,129.8,123.3,0.601,686805.5,686805.5,4959,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345640,1957493.00
05/09/2017 12:00,2,4.217,ACTIVE,218.03,355.88,59.959,1494345603,"201051344000576","219011344069620",30.26,17.00,0,333.63,392.55,129.2,122.8,0.597,701521.1,701521.1,4946,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345641,1957494.00
05/09/2017 12:00,2,4.018,ACTIVE,214.41,349.56,59.954,1494345603,"274151322000087","219011344069620",29.50,33.00,0,332.73,376.31,120.0,113.9,0.438,895459.1,895459.1,5015,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494345642,1957495.00
05/09/2017 12:15,2,5.992,ACTIVE,219.39,361.29,59.965,1494346503,"201051344000645","219011344069620",28.94,22.50,0,336.04,427.71,175.6,167.6,0.800,700437.2,700437.2,4942,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346504,1957496.00
05/09/2017 12:15,2,5.654,ACTIVE,215.09,362.79,59.959,1494346503,"274151322000085","219011344069620",26.96,28.50,0,333.33,407.87,154.3,147.1,0.579,919726.1,919726.1,4920,0,0,0,L,1151911521,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346505,1957497.00
05/09/2017 12:15,2,6.449,ACTIVE,218.93,362.79,60.012,1494346503,"201051344000633","219011344069620",28.51,22.50,0,336.64,429.22,186.1,177.7,0.857,686709.5,686709.5,4973,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346506,1957498.00
05/09/2017 12:15,2,6.195,ACTIVE,220.06,364.59,59.981,1494346503,"201051344000469","219011344069620",28.90,22.30,0,336.34,428.61,181.1,172.9,0.835,689734.5,689734.5,4955,0,0,0,L,1122011218,0,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346507,1957499.00
05/09/2017 12:15,2,6.318,ACTIVE,217.80,361.29,59.970,1494346503,"201051344000646","219011344069620",29.06,23.30,0,332.43,423.81,185.8,177.4,0.866,683656.8,683656.8,4965,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346508,1957500.00
05/09/2017 12:15,2,5.904,ACTIVE,215.32,363.99,59.954,1494346503,"274151322000052","219011344069620",28.37,31.80,0,331.23,407.87,169.4,161.6,0.667,953958.1,953958.1,4926,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346509,1957501.00
05/09/2017 12:15,2,5.984,ACTIVE,218.26,360.08,59.981,1494346503,"201051344000585","219011344069620",28.65,23.50,0,335.44,426.81,173.6,165.6,0.800,694978.2,694978.2,4968,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346510,1957502.00
05/09/2017 12:15,2,5.855,ACTIVE,216.90,357.68,59.975,1494346503,"201051344001230","219011344069620",28.92,21.50,0,332.43,424.71,171.6,163.7,0.782,688199.0,688199.0,4962,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346511,1957503.00
05/09/2017 12:15,2,5.889,ACTIVE,218.48,360.08,59.975,1494346503,"201051344000582","219011344069620",28.71,23.30,0,334.84,429.52,171.2,163.3,0.773,678014.7,678014.7,4957,0,0,0,L,1122011218,0,125.17,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346512,1957504.00
05/09/2017 12:15,2,5.877,ACTIVE,217.13,357.98,59.975,1494346503,"201051344000955","219011344069620",29.08,23.30,0,332.43,422.60,173.2,165.2,0.804,696657.6,696657.6,4971,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346513,1957505.00
05/09/2017 12:15,2,3.666,ACTIVE,214.87,434.63,59.981,1494346503,"274151322000094","219011344069620",38.94,30.50,0,405.47,479.41,145.4,138.4,0.561,780282.2,780282.2,5079,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346514,1957506.00
05/09/2017 12:15,2,5.576,ACTIVE,219.39,360.08,59.981,1494346503,"201051344000579","219011344069620",29.54,22.30,0,337.54,428.61,166.9,159.2,0.769,707425.4,707425.4,4955,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346515,1957507.00
05/09/2017 12:15,2,5.824,ACTIVE,216.90,357.08,60.002,1494346503,"201051344000890","219011344069620",29.06,21.50,0,330.63,424.11,171.4,163.6,0.773,690531.9,690531.9,4968,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346516,1957508.00
05/09/2017 12:15,2,5.785,ACTIVE,217.58,358.58,59.981,1494346503,"201051344000438","219011344069620",29.32,22.00,0,332.73,427.11,171.7,163.8,0.787,693349.5,693349.5,4960,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346516,1957509.00
05/09/2017 12:15,2,5.844,ACTIVE,217.35,352.87,59.981,1494346503,"201051344000417","219011344069620",18.67,20.70,0,334.54,403.97,110.5,104.8,0.521,646628.9,646628.9,4986,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346517,1957510.00
05/09/2017 12:15,2,5.367,ACTIVE,214.64,349.26,59.975,1494346503,"274151322000083","219011344069620",28.59,30.30,0,330.93,407.57,155.3,148.0,0.610,944312.5,944312.5,4932,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346518,1957511.00
05/09/2017 12:15,2,5.736,ACTIVE,215.77,358.28,59.944,1494346503,"274151322000076","219011344069620",29.02,30.80,0,333.63,406.67,168.6,160.8,0.658,1006764.5,1006764.5,4924,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346519,1957512.00
05/09/2017 12:15,2,5.967,ACTIVE,218.48,359.18,60.007,1494346503,"201051344000868","219011344069620",28.77,22.00,0,335.14,428.31,174.0,166.0,0.809,688261.5,688261.5,4962,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346520,1957513.00
05/09/2017 12:15,2,6.066,ACTIVE,214.87,351.97,59.938,1494346503,"274151322000095","219011344069620",28.84,29.80,0,330.63,406.37,177.2,169.1,0.663,997036.6,997036.6,4927,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346521,1957514.00
05/09/2017 12:15,2,6.160,ACTIVE,219.84,357.68,59.959,1494346503,"201051344000988","219011344069620",18.65,21.50,0,337.84,409.68,116.3,110.3,0.530,621350.4,621350.4,4979,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346522,1957515.00
05/09/2017 12:15,2,6.387,ACTIVE,218.48,361.29,59.975,1494346503,"201051344001025","219011344069620",28.77,23.00,0,334.54,426.21,185.9,177.5,0.853,692646.6,692646.6,4969,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346523,1957516.00
05/09/2017 12:15,2,5.746,ACTIVE,219.61,359.18,59.981,1494346503,"201051344000458","219011344069620",29.30,24.50,0,336.94,428.31,170.5,162.6,0.804,700407.9,700407.9,4948,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346524,1957517.00
05/09/2017 12:15,2,5.729,ACTIVE,219.84,362.19,59.970,1494346503,"201051344000853","219011344069620",28.90,23.50,0,336.04,427.71,167.7,160.0,0.778,700988.3,700988.3,4949,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346525,1957518.00
05/09/2017 12:15,2,6.014,ACTIVE,217.13,358.88,59.970,1494346503,"201051344000685","219011344069620",29.36,21.00,0,333.93,422.30,178.8,170.6,0.853,693490.0,693490.0,4972,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346525,1957519.00
05/09/2017 12:15,2,5.891,ACTIVE,218.26,359.78,59.970,1494346503,"201051344000917","219011344069620",28.94,24.00,0,335.14,427.11,172.7,164.7,0.800,690135.1,690135.1,4960,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346526,1957520.00
05/09/2017 12:15,2,5.768,ACTIVE,217.13,359.48,59.996,1494346503,"201051344001145","219011344069620",29.48,21.80,0,333.63,424.71,172.2,164.3,0.787,698029.2,698029.2,4949,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346527,1957521.00
05/09/2017 12:15,2,5.775,ACTIVE,218.26,359.48,59.928,1494346503,"201051344000651","219011344069620",28.94,22.80,0,334.84,427.41,169.2,161.4,0.769,686471.7,686471.7,4969,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346528,1957522.00
05/09/2017 12:15,2,5.240,ACTIVE,214.87,363.39,59.959,1494346503,"274151322000088","219011344069620",27.99,28.00,0,332.13,407.27,148.4,141.4,0.557,905218.6,905218.6,4931,0,0,0,L,1151911521,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346529,1957523.00
05/09/2017 12:15,2,3.486,ACTIVE,216.00,419.00,59.959,1494346503,"274151322000068","219011344069620",39.08,32.80,0,402.77,479.41,137.9,131.1,0.521,780449.7,780449.7,5105,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346530,1957524.00
05/09/2017 12:15,2,5.533,ACTIVE,217.80,357.98,59.959,1494346503,"201051344001135","219011344069620",28.94,24.00,0,333.93,427.41,162.2,154.7,0.747,682054.3,682054.3,4958,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346531,1957525.00
05/09/2017 12:15,2,5.340,ACTIVE,217.35,358.88,59.975,1494346503,"201051344000594","219011344069620",29.32,24.00,0,333.63,424.41,158.6,151.1,0.720,702554.6,702554.6,4959,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346532,1957526.00
05/09/2017 12:15,2,5.580,ACTIVE,218.03,357.98,59.965,1494346503,"201051344001203","219011344069620",28.78,22.50,0,336.94,427.11,162.7,155.1,0.756,691063.4,691063.4,4976,0,0,0,L,1122011218,0,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346533,1957527.00
05/09/2017 12:15,2,5.047,ACTIVE,214.87,351.97,59.970,1494346503,"274151322000054","219011344069620",27.61,29.50,0,330.63,408.78,141.0,134.1,0.530,923018.2,923018.2,4923,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346534,1957528.00
05/09/2017 12:15,2,5.299,ACTIVE,218.26,359.48,59.959,1494346503,"201051344000867","219011344069620",28.69,23.80,0,335.74,427.71,153.9,146.6,0.698,687163.2,687163.2,4975,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346534,1957529.00
05/09/2017 12:15,2,5.398,ACTIVE,217.58,358.28,59.991,1494346503,"201051344001093","219011344069620",29.28,22.50,0,335.44,427.71,160.1,152.6,0.720,689864.6,689864.6,4968,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346535,1957530.00
05/09/2017 12:15,2,5.217,ACTIVE,218.48,359.78,59.954,1494346503,"201051344000900","219011344069620",29.10,22.30,0,336.34,428.31,153.8,146.6,0.707,708644.9,708644.9,4951,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346536,1957531.00
05/09/2017 12:15,2,5.090,ACTIVE,218.71,359.78,59.928,1494346503,"201051344000648","219011344069620",29.28,21.50,0,337.24,431.02,150.9,143.7,0.716,697778.3,697778.3,4953,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346537,1957532.00
05/09/2017 12:15,2,5.201,ACTIVE,218.71,360.99,59.949,1494346503,"201051344000569","219011344069620",28.57,23.50,0,336.64,429.52,150.5,143.4,0.694,710957.8,710957.8,4939,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346538,1957533.00
05/09/2017 12:15,2,5.098,ACTIVE,218.48,359.48,59.959,1494346503,"201051344000983","219011344069620",29.14,24.30,0,336.94,429.22,150.3,143.2,0.707,701387.0,701387.0,4952,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346539,1957534.00
05/09/2017 12:15,2,5.191,ACTIVE,218.93,360.08,59.954,1494346503,"201051344001158","219011344069620",28.41,22.30,0,336.94,428.91,149.4,142.3,0.689,686848.1,686848.1,4960,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346540,1957535.00
05/09/2017 12:15,2,5.121,ACTIVE,218.93,359.78,59.959,1494346503,"201051344000576","219011344069620",28.61,23.30,0,337.54,428.91,148.4,141.3,0.681,701563.7,701563.7,4947,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346541,1957536.00
05/09/2017 12:15,2,4.857,ACTIVE,214.87,355.28,59.938,1494346503,"274151322000087","219011344069620",28.11,42.00,0,332.43,406.67,138.2,131.5,0.504,895498.4,895498.4,5016,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494346542,1957537.00
05/09/2017 12:30,2,3.787,ACTIVE,217.58,353.77,59.965,1494347403,"201051344000645","219011344069620",29.10,23.80,0,338.44,402.16,111.7,105.8,0.508,700468.3,700468.3,4943,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347404,1957538.00
05/09/2017 12:30,2,3.539,ACTIVE,213.96,349.86,59.965,1494347403,"274151322000085","219011344069620",27.87,29.00,0,333.93,381.73,99.8,94.4,0.380,919753.8,919753.8,4921,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347405,1957539.00
05/09/2017 12:30,2,3.752,ACTIVE,217.13,353.77,59.965,1494347403,"201051344000633","219011344069620",29.54,23.50,0,336.94,404.27,112.2,106.4,0.535,686740.7,686740.7,4974,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347406,1957540.00
05/09/2017 12:30,2,3.736,ACTIVE,217.58,354.67,59.975,1494347403,"201051344000469","219011344069620",29.56,22.80,0,336.04,401.86,111.9,106.1,0.530,689765.6,689765.6,4956,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347407,1957541.00
05/09/2017 12:30,2,3.906,ACTIVE,216.00,351.97,59.986,1494347403,"201051344000646","219011344069620",29.54,23.80,0,332.73,401.26,116.9,110.9,0.548,683689.0,683689.0,4966,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347408,1957542.00
05/09/2017 12:30,2,3.604,ACTIVE,213.96,357.38,59.975,1494347403,"274151322000052","219011344069620",29.30,32.40,0,332.73,384.43,107.0,101.3,0.420,953987.7,953987.7,4927,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347409,1957543.00
05/09/2017 12:30,2,4.012,ACTIVE,216.90,354.07,59.981,1494347403,"201051344000585","219011344069620",29.20,24.50,0,337.24,403.67,118.7,112.6,0.548,695010.8,695010.8,4969,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347410,1957544.00
05/09/2017 12:30,2,3.887,ACTIVE,215.77,351.67,59.996,1494347403,"201051344001230","219011344069620",29.80,21.30,0,332.43,398.56,117.3,111.3,0.535,688231.3,688231.3,4963,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347411,1957545.00
05/09/2017 12:30,2,3.893,ACTIVE,216.90,353.77,59.970,1494347403,"201051344000582","219011344069620",29.68,24.50,0,335.14,404.57,116.9,110.9,0.535,678046.9,678046.9,4958,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347412,1957546.00
05/09/2017 12:30,2,3.914,ACTIVE,216.00,352.27,59.981,1494347403,"201051344000955","219011344069620",29.82,24.30,0,333.33,400.96,118.2,112.2,0.557,696690.1,696690.1,4972,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347412,1957547.00
05/09/2017 12:30,2,2.406,ACTIVE,214.19,425.31,59.970,1494347403,"274151322000094","219011344069620",39.50,31.30,0,395.55,454.76,97.4,92.1,0.371,780308.9,780308.9,5080,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347413,1957548.00
05/09/2017 12:30,2,3.736,ACTIVE,217.35,353.17,59.975,1494347403,"201051344000579","219011344069620",30.18,23.50,0,338.14,402.77,114.2,108.3,0.526,707457.1,707457.1,4956,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347414,1957549.00
05/09/2017 12:30,2,3.943,ACTIVE,216.00,352.27,59.986,1494347403,"201051344000890","219011344069620",29.80,21.50,0,332.73,401.56,119.0,112.9,0.535,690564.4,690564.4,4969,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347415,1957550.00
05/09/2017 12:30,2,3.902,ACTIVE,216.45,354.07,59.986,1494347403,"201051344000438","219011344069620",30.06,23.30,0,334.54,403.97,118.8,112.8,0.557,693382.1,693382.1,4961,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347416,1957551.00
05/09/2017 12:30,2,3.900,ACTIVE,216.22,360.08,59.970,1494347403,"201051344000417","219011344069620",19.44,21.80,0,316.50,389.84,76.9,72.3,0.645,646649.7,646649.7,4987,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347417,1957552.00
05/09/2017 12:30,2,3.611,ACTIVE,213.96,355.28,60.007,1494347403,"274151322000083","219011344069620",29.06,30.00,0,333.03,383.83,106.3,100.6,0.420,944341.9,944341.9,4933,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347418,1957553.00
05/09/2017 12:30,2,3.787,ACTIVE,214.64,348.66,59.981,1494347403,"274151322000076","219011344069620",30.02,30.80,0,334.24,387.44,115.0,109.1,0.446,1006796.2,1006796.2,4925,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347419,1957554.00
05/09/2017 12:30,2,3.783,ACTIVE,216.45,352.27,59.975,1494347403,"201051344000868","219011344069620",29.20,23.00,0,337.54,401.86,111.9,106.1,0.513,688292.4,688292.4,4963,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347420,1957555.00
05/09/2017 12:30,2,3.783,ACTIVE,214.19,343.85,59.959,1494347403,"274151322000095","219011344069620",29.70,29.30,0,332.13,386.23,113.7,107.8,0.411,997068.0,997068.0,4928,0,0,0,L,1151911521,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347420,1957556.00
05/09/2017 12:30,2,3.730,ACTIVE,217.35,361.59,59.996,1494347403,"201051344000988","219011344069620",19.52,22.50,0,318.61,395.85,73.7,69.2,0.619,621370.6,621370.6,4980,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347421,1957557.00
05/09/2017 12:30,2,3.965,ACTIVE,216.45,352.27,59.965,1494347403,"201051344001025","219011344069620",29.70,25.00,0,333.63,401.26,119.3,113.2,0.544,692679.1,692679.1,4970,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347422,1957558.00
05/09/2017 12:30,2,3.750,ACTIVE,217.35,353.47,59.986,1494347403,"201051344000458","219011344069620",29.58,25.00,0,338.14,400.66,112.3,106.5,0.530,700438.9,700438.9,4949,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347423,1957559.00
05/09/2017 12:30,2,3.734,ACTIVE,217.80,354.07,59.975,1494347403,"201051344000853","219011344069620",29.76,24.50,0,339.04,400.66,112.5,106.6,0.526,701019.2,701019.2,4950,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347424,1957560.00
05/09/2017 12:30,2,3.955,ACTIVE,216.00,352.87,59.975,1494347403,"201051344000685","219011344069620",29.76,21.30,0,333.63,401.56,119.2,113.1,0.575,693522.4,693522.4,4973,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347425,1957561.00
05/09/2017 12:30,2,3.904,ACTIVE,216.90,353.47,59.975,1494347403,"201051344000917","219011344069620",29.80,24.30,0,334.54,401.86,117.8,111.8,0.548,690167.2,690167.2,4961,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347426,1957562.00
05/09/2017 12:30,2,3.916,ACTIVE,216.00,353.17,59.986,1494347403,"201051344001145","219011344069620",30.04,22.50,0,334.24,403.07,119.2,113.1,0.548,698061.6,698061.6,4950,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347427,1957563.00
05/09/2017 12:30,2,3.945,ACTIVE,216.90,353.77,59.991,1494347403,"201051344000651","219011344069620",29.84,24.30,0,337.84,401.56,119.2,113.2,0.548,686504.0,686504.0,4970,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347428,1957564.00
05/09/2017 12:30,2,3.527,ACTIVE,213.74,345.36,59.996,1494347403,"274151322000088","219011344069620",29.12,28.80,0,332.73,380.52,104.1,98.6,0.384,905247.0,905247.0,4932,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347429,1957565.00
05/09/2017 12:30,2,2.385,ACTIVE,215.09,438.53,59.986,1494347403,"274151322000068","219011344069620",40.39,33.50,0,397.96,455.97,98.2,92.9,0.362,780476.3,780476.3,5106,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347430,1957566.00
05/09/2017 12:30,2,3.959,ACTIVE,216.22,352.27,59.991,1494347403,"201051344001135","219011344069620",29.64,25.00,0,333.63,401.26,118.9,112.8,0.544,682086.4,682086.4,4959,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347431,1957567.00
05/09/2017 12:30,2,3.783,ACTIVE,215.77,352.57,59.986,1494347403,"201051344000594","219011344069620",29.96,24.80,0,332.73,401.56,114.7,108.8,0.526,702586.1,702586.1,4960,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347432,1957568.00
05/09/2017 12:30,2,3.963,ACTIVE,216.45,352.27,59.986,1494347403,"201051344001203","219011344069620",29.76,23.30,0,336.04,401.56,119.5,113.4,0.557,691095.7,691095.7,4977,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347433,1957569.00
05/09/2017 12:30,2,3.604,ACTIVE,213.51,356.48,59.986,1494347403,"274151322000054","219011344069620",28.13,30.80,0,333.03,379.62,102.6,97.1,0.389,923046.0,923046.0,4924,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347434,1957570.00
05/09/2017 12:30,2,3.795,ACTIVE,216.67,351.37,59.981,1494347403,"201051344000867","219011344069620",29.38,24.00,0,338.44,399.76,113.0,107.2,0.513,687194.0,687194.0,4976,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347435,1957571.00
05/09/2017 12:30,2,3.961,ACTIVE,216.22,352.57,59.996,1494347403,"201051344001093","219011344069620",29.46,23.50,0,336.64,400.96,118.2,112.2,0.539,689896.5,689896.5,4969,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347436,1957572.00
05/09/2017 12:30,2,3.768,ACTIVE,216.90,354.07,59.996,1494347403,"201051344000900","219011344069620",29.72,23.30,0,337.84,400.96,113.5,107.6,0.521,708675.8,708675.8,4952,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347437,1957573.00
05/09/2017 12:30,2,3.725,ACTIVE,216.90,352.27,60.002,1494347403,"201051344000648","219011344069620",29.74,22.50,0,338.44,400.36,112.2,106.4,0.526,697808.8,697808.8,4954,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347438,1957574.00
05/09/2017 12:30,2,3.744,ACTIVE,217.13,354.07,60.007,1494347403,"201051344000569","219011344069620",29.72,24.30,0,337.84,400.06,112.8,106.9,0.526,710988.4,710988.4,4940,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347438,1957575.00
05/09/2017 12:30,2,3.775,ACTIVE,217.35,353.77,59.991,1494347403,"201051344000983","219011344069620",29.60,25.30,0,337.24,400.06,113.2,107.4,0.539,701417.7,701417.7,4953,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347439,1957576.00
05/09/2017 12:30,2,3.818,ACTIVE,217.35,353.77,60.002,1494347403,"201051344001158","219011344069620",29.18,24.00,0,336.94,400.06,112.9,107.0,0.526,686878.7,686878.7,4961,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347440,1957577.00
05/09/2017 12:30,2,3.713,ACTIVE,217.58,354.67,59.996,1494347403,"201051344000576","219011344069620",29.84,23.00,0,337.54,399.76,112.2,106.4,0.521,701594.1,701594.1,4948,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347441,1957578.00
05/09/2017 12:30,2,3.543,ACTIVE,213.96,358.58,60.002,1494347403,"274151322000087","219011344069620",29.16,42.80,0,333.03,382.03,104.6,99.0,0.376,895526.6,895526.6,5017,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494347442,1957579.00
05/09/2017 12:45,2,6.332,ACTIVE,219.61,363.09,60.002,1494348304,"201051344000645","219011344069620",28.86,26.30,0,337.24,425.61,185.2,176.8,0.849,700507.5,700507.5,4944,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348305,1957580.00
05/09/2017 12:45,2,5.953,ACTIVE,215.09,362.79,59.975,1494348304,"274151322000085","219011344069620",26.94,32.60,0,332.43,392.85,162.3,154.8,0.619,919788.3,919788.3,4922,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348306,1957581.00
05/09/2017 12:45,2,6.383,ACTIVE,218.71,363.09,59.959,1494348304,"201051344000633","219011344069620",28.80,25.80,0,336.04,421.40,186.1,177.7,0.875,686780.0,686780.0,4975,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348307,1957582.00
05/09/2017 12:45,2,6.455,ACTIVE,220.06,365.19,59.975,1494348304,"201051344000469","219011344069620",28.55,25.00,0,336.34,425.91,186.8,178.4,0.871,689804.8,689804.8,4957,0,0,0,L,1122011218,0,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348308,1957583.00
05/09/2017 12:45,2,6.471,ACTIVE,218.03,363.09,60.007,1494348304,"201051344000646","219011344069620",28.59,26.30,0,333.03,421.40,187.3,178.9,0.879,683729.0,683729.0,4967,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348309,1957584.00
05/09/2017 12:45,2,6.111,ACTIVE,215.09,358.28,59.975,1494348304,"274151322000052","219011344069620",28.61,36.50,0,330.63,397.35,177.0,168.9,0.689,954024.7,954024.7,4928,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348310,1957585.00
05/09/2017 12:45,2,6.717,ACTIVE,219.39,365.19,59.975,1494348304,"201051344000585","219011344069620",28.53,26.50,0,334.84,420.20,194.1,185.4,0.902,695051.4,695051.4,4970,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348310,1957586.00
05/09/2017 12:45,2,6.473,ACTIVE,217.80,360.38,59.970,1494348304,"201051344001230","219011344069620",29.38,23.00,0,332.13,422.30,192.4,183.8,0.888,688271.7,688271.7,4964,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348311,1957587.00
05/09/2017 12:45,2,6.475,ACTIVE,219.39,364.89,59.981,1494348304,"201051344000582","219011344069620",28.94,27.30,0,334.54,422.30,189.7,181.2,0.862,678087.0,678087.0,4959,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348312,1957588.00
05/09/2017 12:45,2,6.576,ACTIVE,218.03,362.19,60.012,1494348304,"201051344000955","219011344069620",28.73,27.00,0,333.03,420.50,191.4,182.8,0.897,696730.5,696730.5,4973,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348313,1957589.00
05/09/2017 12:45,2,4.084,ACTIVE,214.87,422.60,59.975,1494348304,"274151322000094","219011344069620",39.46,34.00,0,403.97,466.19,162.6,155.0,0.623,780342.7,780342.7,5081,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348314,1957590.00
05/09/2017 12:45,2,6.512,ACTIVE,220.29,364.59,59.938,1494348304,"201051344000579","219011344069620",29.44,26.00,0,337.54,425.91,194.1,185.4,0.897,707496.9,707496.9,4957,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348315,1957591.00
05/09/2017 12:45,2,6.670,ACTIVE,217.80,362.49,59.933,1494348304,"201051344000890","219011344069620",28.94,24.00,0,333.33,422.90,195.5,186.8,0.879,690605.2,690605.2,4970,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348316,1957592.00
05/09/2017 12:45,2,6.693,ACTIVE,218.93,364.89,59.981,1494348304,"201051344000438","219011344069620",28.69,25.30,0,334.24,422.00,194.4,185.7,0.875,693422.8,693422.8,4962,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348317,1957593.00
05/09/2017 12:45,2,6.490,ACTIVE,218.48,355.58,59.981,1494348304,"201051344000417","219011344069620",18.83,23.50,0,333.63,395.55,123.7,117.4,0.579,646675.9,646675.9,4988,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348318,1957594.00
05/09/2017 12:45,2,6.162,ACTIVE,214.87,349.56,59.970,1494348304,"274151322000083","219011344069620",28.39,34.50,0,331.23,396.15,177.3,169.2,0.703,944378.8,944378.8,4934,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348319,1957595.00
05/09/2017 12:45,2,6.447,ACTIVE,216.00,360.38,59.986,1494348304,"274151322000076","219011344069620",29.10,35.40,0,333.33,405.17,189.8,181.3,0.734,1006836.3,1006836.3,4926,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348320,1957596.00
05/09/2017 12:45,2,6.432,ACTIVE,218.71,362.49,59.981,1494348304,"201051344000868","219011344069620",28.55,25.50,0,336.34,420.20,185.9,177.6,0.844,688331.7,688331.7,4964,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348320,1957597.00
05/09/2017 12:45,2,6.424,ACTIVE,214.87,372.41,59.970,1494348304,"274151322000095","219011344069620",28.86,33.80,0,329.43,399.76,187.7,179.2,0.707,997107.7,997107.7,4929,0,0,0,L,1151911521,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348321,1957598.00
05/09/2017 12:45,2,6.562,ACTIVE,220.06,359.48,60.007,1494348304,"201051344000988","219011344069620",18.83,24.80,0,335.44,402.16,125.2,118.9,0.579,621396.4,621396.4,4981,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348322,1957599.00
05/09/2017 12:45,2,6.654,ACTIVE,219.16,360.69,60.034,1494348304,"201051344001025","219011344069620",28.77,27.00,0,333.93,421.10,193.8,185.1,0.866,692720.1,692720.1,4971,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348323,1957600.00
