ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 12:45,2,6.330,ACTIVE,219.84,364.29,59.981,1494348304,"201051344000458","219011344069620",29.22,27.30,0,336.94,426.21,187.2,178.8,0.879,700478.4,700478.4,4950,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348324,1957601.00
05/09/2017 12:45,2,6.363,ACTIVE,220.52,364.89,59.981,1494348304,"201051344000853","219011344069620",28.92,26.00,0,338.74,425.61,186.3,177.9,0.866,701058.7,701058.7,4951,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348325,1957602.00
05/09/2017 12:45,2,6.445,ACTIVE,217.80,362.49,59.949,1494348304,"201051344000685","219011344069620",29.04,23.50,0,333.63,421.40,189.5,181.0,0.902,693563.4,693563.4,4974,0,0,0,L,1122011218,0,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348326,1957603.00
05/09/2017 12:45,2,6.387,ACTIVE,219.16,363.69,59.981,1494348304,"201051344000917","219011344069620",28.92,27.00,0,334.54,420.20,187.1,178.6,0.875,690207.8,690207.8,4962,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348327,1957604.00
05/09/2017 12:45,2,6.332,ACTIVE,218.03,362.79,59.986,1494348304,"201051344001145","219011344069620",29.46,23.80,0,333.63,421.40,188.9,180.4,0.849,698102.6,698102.6,4951,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348328,1957605.00
05/09/2017 12:45,2,6.387,ACTIVE,219.39,363.69,59.965,1494348304,"201051344000651","219011344069620",28.94,26.80,0,335.14,424.71,187.2,178.8,0.862,686545.0,686545.0,4971,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348328,1957606.00
05/09/2017 12:45,2,5.945,ACTIVE,214.64,352.87,59.986,1494348304,"274151322000088","219011344069620",28.03,33.00,0,331.23,395.55,168.6,160.8,0.636,905283.4,905283.4,4933,0,0,0,L,1151911521,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348330,1957607.00
05/09/2017 12:45,2,4.043,ACTIVE,216.00,439.43,59.981,1494348304,"274151322000068","219011344069620",39.38,36.30,0,404.87,463.78,160.7,153.2,0.610,780510.5,780510.5,5107,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348330,1957608.00
05/09/2017 12:45,2,6.436,ACTIVE,218.71,364.59,59.991,1494348304,"201051344001135","219011344069620",28.55,27.80,0,333.33,420.50,186.0,177.6,0.849,682127.0,682127.0,4960,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348331,1957609.00
05/09/2017 12:45,2,6.307,ACTIVE,218.03,361.29,59.975,1494348304,"201051344000594","219011344069620",29.18,27.50,0,333.33,421.10,186.3,177.9,0.840,702626.3,702626.3,4961,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348332,1957610.00
05/09/2017 12:45,2,6.393,ACTIVE,218.93,363.09,59.986,1494348304,"201051344001203","219011344069620",28.90,26.00,0,336.34,424.41,187.1,178.6,0.849,691136.8,691136.8,4978,0,0,0,L,1122011218,0,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348333,1957611.00
05/09/2017 12:45,2,5.973,ACTIVE,214.64,369.10,59.975,1494348304,"274151322000054","219011344069620",27.35,34.30,0,331.53,395.25,165.5,157.8,0.628,923081.8,923081.8,4925,0,0,0,L,1151911521,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348334,1957612.00
05/09/2017 12:45,2,6.287,ACTIVE,218.71,359.78,59.975,1494348304,"201051344000867","219011344069620",28.73,26.80,0,336.04,419.00,182.9,174.6,0.835,687233.7,687233.7,4977,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348335,1957613.00
05/09/2017 12:45,2,6.311,ACTIVE,218.71,362.19,59.986,1494348304,"201051344001093","219011344069620",28.78,26.30,0,334.24,420.20,184.0,175.7,0.831,689937.2,689937.2,4970,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348336,1957614.00
05/09/2017 12:45,2,6.447,ACTIVE,219.39,364.59,59.986,1494348304,"201051344000900","219011344069620",28.69,25.50,0,335.74,426.21,187.4,179.0,0.857,708715.8,708715.8,4953,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348337,1957615.00
05/09/2017 12:45,2,6.262,ACTIVE,219.39,363.09,59.996,1494348304,"201051344000648","219011344069620",29.36,24.50,0,336.64,425.61,186.2,177.8,0.862,697848.2,697848.2,4955,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348338,1957616.00
05/09/2017 12:45,2,6.373,ACTIVE,219.84,363.99,60.002,1494348304,"201051344000569","219011344069620",29.16,26.80,0,336.64,426.21,188.1,179.7,0.866,711028.0,711028.0,4941,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348339,1957617.00
05/09/2017 12:45,2,6.408,ACTIVE,220.06,364.59,59.996,1494348304,"201051344000983","219011344069620",29.16,26.50,0,335.74,425.31,189.2,180.7,0.879,701457.4,701457.4,4954,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348340,1957618.00
05/09/2017 12:45,2,6.410,ACTIVE,220.06,364.89,59.991,1494348304,"201051344001158","219011344069620",28.90,26.00,0,336.94,426.21,187.7,179.2,0.862,686918.3,686918.3,4962,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348340,1957619.00
05/09/2017 12:45,2,6.426,ACTIVE,220.06,364.89,60.002,1494348304,"201051344000576","219011344069620",28.82,25.50,0,336.64,426.51,187.7,179.2,0.857,701633.7,701633.7,4949,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348342,1957620.00
05/09/2017 12:45,2,6.064,ACTIVE,215.09,371.51,59.986,1494348304,"274151322000087","219011344069620",28.07,47.30,0,332.13,393.75,172.3,164.4,0.636,895563.1,895563.1,5018,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494348342,1957621.00
05/09/2017 13:00,2,5.045,ACTIVE,218.93,357.98,60.002,1494349204,"201051344000645","219011344069620",28.07,28.50,0,333.03,428.31,143.4,136.5,0.654,700552.3,700552.3,4945,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349205,1957622.00
05/09/2017 13:00,2,4.791,ACTIVE,214.87,361.59,60.007,1494349204,"274151322000085","219011344069620",26.12,35.60,0,332.13,406.67,126.7,120.4,0.482,919827.9,919827.9,4923,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349206,1957623.00
05/09/2017 13:00,2,5.047,ACTIVE,218.26,357.98,60.007,1494349204,"201051344000633","219011344069620",28.37,28.50,0,331.83,429.22,145.0,138.0,0.698,686824.8,686824.8,4976,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349207,1957624.00
05/09/2017 13:00,2,5.053,ACTIVE,219.16,359.78,60.034,1494349204,"201051344000469","219011344069620",28.45,27.30,0,332.73,429.52,145.6,138.6,0.681,689849.5,689849.5,4958,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349208,1957625.00
05/09/2017 13:00,2,5.162,ACTIVE,217.35,358.28,59.996,1494349204,"201051344000646","219011344069620",28.33,28.50,0,330.03,423.81,148.1,141.0,0.703,683773.8,683773.8,4968,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349209,1957626.00
05/09/2017 13:00,2,4.916,ACTIVE,214.87,364.89,60.002,1494349204,"274151322000052","219011344069620",28.17,38.80,0,331.53,407.27,140.2,133.4,0.557,954067.3,954067.3,4929,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349210,1957627.00
05/09/2017 13:00,2,5.418,ACTIVE,218.48,358.28,60.012,1494349204,"201051344000585","219011344069620",28.33,28.80,0,329.13,426.81,155.4,148.1,0.707,695096.6,695096.6,4971,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349211,1957628.00
05/09/2017 13:00,2,5.451,ACTIVE,217.58,358.28,60.007,1494349204,"201051344001230","219011344069620",28.80,25.80,0,332.13,425.61,159.1,151.6,0.751,688316.7,688316.7,4965,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349212,1957629.00
05/09/2017 13:00,2,5.740,ACTIVE,218.93,360.08,59.959,1494349204,"201051344000582","219011344069620",28.23,29.50,0,333.03,427.71,164.2,156.5,0.751,678131.8,678131.8,4960,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349213,1957630.00
05/09/2017 13:00,2,5.795,ACTIVE,217.80,359.48,60.002,1494349204,"201051344000955","219011344069620",28.55,30.00,0,330.03,423.50,167.6,159.8,0.791,696775.6,696775.6,4974,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349214,1957631.00
05/09/2017 13:00,2,3.629,ALERT,215.32,429.52,60.002,1494349204,"274151322000094","219011344069620",38.66,35.80,0,301.47,519.69,141.9,135.0,0.548,780379.9,780379.9,5082,0,0,0,L,1151911521,0,123.36,124.27,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349215,1957632.00
05/09/2017 13:00,2,5.848,ACTIVE,219.84,361.29,60.007,1494349204,"201051344000579","219011344069620",29.00,28.00,0,334.84,428.91,171.8,163.9,0.795,707542.2,707542.2,4958,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349216,1957633.00
05/09/2017 13:00,2,5.936,ACTIVE,217.80,360.38,60.044,1494349204,"201051344000890","219011344069620",28.78,25.80,0,327.92,424.11,173.0,165.1,0.782,690650.4,690650.4,4971,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349217,1957634.00
05/09/2017 13:00,2,6.182,ACTIVE,218.71,361.29,59.991,1494349204,"201051344000438","219011344069620",28.80,28.30,0,330.93,424.71,180.4,172.2,0.840,693468.1,693468.1,4963,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349218,1957635.00
05/09/2017 13:00,2,6.582,ACTIVE,218.71,357.68,60.018,1494349204,"201051344000417","219011344069620",18.29,26.50,0,330.33,404.57,122.0,115.8,0.579,646705.3,646705.3,4989,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349219,1957636.00
05/09/2017 13:00,2,6.244,ACTIVE,215.09,369.40,60.002,1494349204,"274151322000083","219011344069620",28.37,36.50,0,328.82,402.77,179.4,171.2,0.716,944421.2,944421.2,4935,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349220,1957637.00
05/09/2017 13:00,2,6.916,ACTIVE,216.45,357.98,60.002,1494349204,"274151322000076","219011344069620",28.57,37.80,0,333.63,408.78,200.1,191.2,0.778,1006881.7,1006881.7,4927,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349221,1957638.00
05/09/2017 13:00,2,7.363,ACTIVE,219.84,366.70,60.002,1494349204,"201051344000868","219011344069620",27.85,27.00,0,330.93,427.11,207.7,198.5,0.928,688376.3,688376.3,4965,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349222,1957639.00
05/09/2017 13:00,2,7.121,ACTIVE,215.32,368.20,59.996,1494349204,"274151322000095","219011344069620",28.49,35.80,0,327.32,404.57,205.6,196.5,0.782,997152.7,997152.7,4930,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349223,1957640.00
05/09/2017 13:00,2,7.217,ACTIVE,221.19,361.59,60.002,1494349204,"201051344000988","219011344069620",18.63,27.50,0,338.44,409.98,136.3,129.7,0.632,621425.9,621425.9,4982,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349224,1957641.00
05/09/2017 13:00,2,7.588,ACTIVE,220.06,367.00,60.034,1494349204,"201051344001025","219011344069620",28.13,30.50,0,333.33,422.90,216.1,206.7,0.963,692765.5,692765.5,4972,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349224,1957642.00
05/09/2017 13:00,2,7.822,ACTIVE,221.87,369.10,60.007,1494349204,"201051344000458","219011344069620",28.90,30.00,0,334.24,428.91,228.9,219.1,1.069,700523.2,700523.2,4951,0,0,0,L,1122011218,0,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349225,1957643.00
05/09/2017 13:00,2,8.285,ACTIVE,222.55,374.51,60.007,1494349204,"201051344000853","219011344069620",28.31,29.00,0,333.33,428.61,237.4,227.2,1.118,701103.6,701103.6,4952,0,0,0,L,1122011218,0,126.53,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349226,1957644.00
05/09/2017 13:00,2,8.205,ACTIVE,219.16,369.10,60.018,1494349204,"201051344000685","219011344069620",28.45,25.50,0,330.93,423.20,236.5,226.3,1.123,693608.9,693608.9,4975,0,0,0,L,1122011218,0,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349227,1957645.00
05/09/2017 13:00,2,8.221,ACTIVE,220.74,369.40,60.002,1494349204,"201051344000917","219011344069620",28.65,30.30,0,335.44,425.01,238.5,228.2,1.092,690252.9,690252.9,4963,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349228,1957646.00
05/09/2017 13:00,2,8.131,ACTIVE,219.16,366.40,60.007,1494349204,"201051344001145","219011344069620",28.57,26.00,0,330.63,424.41,235.1,225.0,1.047,698148.1,698148.1,4952,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349229,1957647.00
05/09/2017 13:00,2,8.096,ACTIVE,221.19,370.60,59.986,1494349204,"201051344000651","219011344069620",28.53,29.50,0,334.84,427.11,234.0,223.9,1.056,686590.4,686590.4,4972,0,0,0,L,1122011218,0,126.53,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349230,1957648.00
05/09/2017 13:00,2,7.424,ACTIVE,216.00,357.98,60.007,1494349204,"274151322000088","219011344069620",27.59,35.40,0,330.63,407.57,207.3,198.1,0.778,905324.9,905324.9,4934,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349231,1957649.00
05/09/2017 13:00,2,4.811,ALERT,216.90,427.11,60.023,1494349204,"274151322000068","219011344069620",38.53,38.40,0,388.34,524.80,185.7,177.3,0.707,780548.3,780548.3,5108,0,0,0,L,1151911521,0,124.72,124.72,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349232,1957650.00
05/09/2017 13:00,2,6.271,ACTIVE,219.39,364.89,60.018,1494349204,"201051344001135","219011344069620",28.37,30.50,0,332.73,423.20,180.3,172.1,0.818,682172.1,682172.1,4961,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349233,1957651.00
05/09/2017 13:00,2,6.457,ACTIVE,218.48,361.29,59.996,1494349204,"201051344000594","219011344069620",29.08,31.00,0,327.92,426.81,190.2,181.6,0.826,702671.8,702671.8,4962,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349234,1957652.00
05/09/2017 13:00,2,6.428,ACTIVE,219.16,361.59,60.002,1494349204,"201051344001203","219011344069620",28.29,28.50,0,336.04,427.11,184.2,175.8,0.849,691182.3,691182.3,4979,0,0,0,L,1122011218,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349235,1957653.00
05/09/2017 13:00,2,5.691,ACTIVE,215.09,364.29,59.975,1494349204,"274151322000054","219011344069620",26.80,37.30,0,330.93,407.87,154.3,147.0,0.583,923122.3,923122.3,4926,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349236,1957654.00
05/09/2017 13:00,2,7.635,ACTIVE,220.29,368.80,59.975,1494349204,"201051344000867","219011344069620",28.07,29.30,0,327.02,425.91,217.3,207.8,0.981,687278.5,687278.5,4978,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349237,1957655.00
05/09/2017 13:00,2,7.846,ACTIVE,220.29,369.40,60.007,1494349204,"201051344001093","219011344069620",28.84,28.30,0,334.84,426.81,229.4,219.5,1.056,689982.2,689982.2,4971,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349238,1957656.00
05/09/2017 13:00,2,0.061,ALERT,216.67,424.41,60.002,1494349204,"201051344000900","219011344069620",36.26,28.00,0,333.63,519.99,2.3,0.3,0.000,708761.0,708761.0,4954,0,0,0,L,1122011218,0,123.36,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349240,1957657.00
05/09/2017 13:00,2,7.340,ACTIVE,216.90,370.30,59.996,1494349204,"201051344000648","219011344069620",32.66,27.80,0,327.62,429.22,242.6,232.2,1.136,697893.0,697893.0,4956,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349241,1957658.00
05/09/2017 13:00,2,3.219,ALERT,218.48,383.23,59.996,1494349204,"201051344000569","219011344069620",34.25,29.00,0,303.88,523.29,112.0,106.2,0.530,711072.6,711072.6,4942,0,0,0,L,1122011218,0,123.81,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349243,1957659.00
05/09/2017 13:00,2,6.148,ALERT,220.97,364.89,60.002,1494349204,"201051344000983","219011344069620",30.69,29.80,0,303.58,527.80,191.4,182.8,0.888,701502.2,701502.2,4955,0,0,0,L,1122011218,0,125.62,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349244,1957660.00
05/09/2017 13:00,2,6.221,ACTIVE,220.74,363.99,60.028,1494349204,"201051344001158","219011344069620",29.06,28.80,0,332.13,428.61,183.2,174.9,0.844,686963.3,686963.3,4963,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349245,1957661.00
05/09/2017 13:00,2,6.328,ALERT,220.29,364.89,60.007,1494349204,"201051344000576","219011344069620",28.43,28.00,0,302.98,519.99,182.1,173.9,0.831,701678.4,701678.4,4950,0,0,0,L,1122011218,0,125.17,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349247,1957662.00
05/09/2017 13:00,2,5.867,ACTIVE,215.32,349.86,60.002,1494349204,"274151322000087","219011344069620",27.61,51.30,0,330.63,406.37,164.0,156.4,0.614,895604.8,895604.8,5019,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494349248,1957663.00
05/09/2017 13:15,2,3.703,ALERT,217.35,353.17,59.959,1494350103,"201051344000645","219011344069620",29.08,29.30,0,302.98,528.70,109.1,103.4,0.508,700584.7,700584.7,4946,0,0,0,L,1122011218,0,124.04,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350105,1957664.00
05/09/2017 13:15,2,3.527,ACTIVE,214.19,345.96,59.949,1494350103,"274151322000085","219011344069620",27.41,35.60,0,332.43,404.87,98.0,92.6,0.367,919856.9,919856.9,4924,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350107,1957665.00
05/09/2017 13:15,2,3.719,ALERT,216.90,354.37,59.933,1494350103,"201051344000633","219011344069620",29.16,28.80,0,300.57,522.69,109.9,104.1,0.526,686857.5,686857.5,4977,0,0,0,L,1122011218,0,123.81,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350108,1957666.00
05/09/2017 13:15,2,3.699,ALERT,217.13,353.47,59.954,1494350103,"201051344000469","219011344069620",29.20,27.30,0,302.37,521.49,109.4,103.7,0.526,689882.0,689882.0,4959,0,0,0,L,1122011218,0,123.36,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350110,1957667.00
05/09/2017 13:15,2,3.904,ALERT,215.54,352.27,59.954,1494350103,"201051344000646","219011344069620",29.34,28.00,0,303.58,528.10,116.0,110.0,0.552,683807.5,683807.5,4969,0,0,0,L,1122011218,0,123.81,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350112,1957668.00
05/09/2017 13:15,2,3.547,ACTIVE,213.96,357.38,59.954,1494350103,"274151322000052","219011344069620",29.16,37.80,0,328.82,405.77,104.8,99.2,0.398,954098.7,954098.7,4930,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350113,1957669.00
05/09/2017 13:15,2,4.006,ALERT,216.45,353.17,59.959,1494350103,"201051344000585","219011344069620",29.04,29.30,0,304.48,524.50,118.0,112.0,0.552,695130.8,695130.8,4972,0,0,0,L,1122011218,0,123.36,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350115,1957670.00
05/09/2017 13:15,2,3.889,ACTIVE,215.54,350.47,59.949,1494350103,"201051344001230","219011344069620",29.58,25.00,0,333.03,423.81,116.5,110.5,0.539,688351.0,688351.0,4966,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350116,1957671.00
05/09/2017 13:15,2,3.918,ACTIVE,216.67,352.27,59.981,1494350103,"201051344000582","219011344069620",29.10,29.50,0,333.63,428.91,115.5,109.6,0.535,678165.8,678165.8,4961,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350117,1957672.00
05/09/2017 13:15,2,3.965,ALERT,215.54,351.37,59.959,1494350103,"201051344000955","219011344069620",29.06,29.00,0,304.18,531.71,116.8,110.8,0.557,696809.7,696809.7,4975,0,0,0,L,1122011218,0,123.14,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350118,1957673.00
05/09/2017 13:15,2,2.289,ALERT,213.96,433.72,59.944,1494350103,"274151322000094","219011344069620",40.14,36.30,0,300.87,517.88,93.2,88.0,0.358,780407.9,780407.9,5084,0,0,0,L,1151911521,0,122.68,123.59,0001,30,0,0,0,0,0,0,243,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350120,1957674.00
05/09/2017 13:15,2,3.734,ALERT,217.35,353.77,59.965,1494350103,"201051344000579","219011344069620",29.42,26.80,0,304.18,527.20,111.3,105.5,0.517,707575.6,707575.6,4959,0,0,0,L,1122011218,0,123.81,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350122,1957675.00
05/09/2017 13:15,2,3.918,ALERT,215.54,349.56,59.965,1494350103,"201051344000890","219011344069620",29.56,26.00,0,304.18,523.29,117.3,111.3,0.530,690684.7,690684.7,4972,0,0,0,L,1122011218,0,123.81,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350124,1957676.00
05/09/2017 13:15,2,3.922,ACTIVE,216.22,351.97,59.922,1494350103,"201051344000438","219011344069620",29.46,28.00,0,333.33,422.60,116.9,110.9,0.548,693502.6,693502.6,4964,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350125,1957677.00
05/09/2017 13:15,2,3.910,ACTIVE,216.00,357.68,59.959,1494350103,"201051344000417","219011344069620",19.10,26.00,0,319.21,403.97,75.6,71.0,0.632,646727.4,646727.4,4990,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350125,1957678.00
05/09/2017 13:15,2,3.545,ACTIVE,213.96,350.77,59.944,1494350103,"274151322000083","219011344069620",29.08,35.80,0,331.83,405.77,104.4,98.8,0.415,944452.5,944452.5,4936,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350126,1957679.00
05/09/2017 13:15,2,3.740,ALERT,214.87,345.36,59.954,1494350103,"274151322000076","219011344069620",29.56,36.50,0,302.07,521.79,111.9,106.1,0.438,1006914.9,1006914.9,4928,0,0,0,L,1151911521,0,123.14,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350128,1957680.00
05/09/2017 13:15,2,3.730,ALERT,216.45,352.27,59.959,1494350103,"201051344000868","219011344069620",28.77,27.50,0,303.28,521.49,108.7,103.0,0.499,688408.7,688408.7,4966,0,0,0,L,1122011218,0,123.36,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350130,1957681.00
05/09/2017 13:15,2,3.750,ALERT,214.19,358.28,59.959,1494350103,"274151322000095","219011344069620",29.28,34.50,0,302.68,529.61,111.1,105.3,0.415,997185.8,997185.8,4931,0,0,0,L,1151911521,0,123.14,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350132,1957682.00
05/09/2017 13:15,2,3.734,ACTIVE,217.13,361.29,59.965,1494350103,"201051344000988","219011344069620",18.94,26.30,0,320.71,409.38,71.7,67.3,0.601,621447.4,621447.4,4983,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350133,1957683.00
05/09/2017 13:15,2,3.982,ALERT,216.22,351.37,59.959,1494350103,"201051344001025","219011344069620",29.10,30.00,0,304.18,521.49,117.3,111.3,0.539,692799.7,692799.7,4973,0,0,0,L,1122011218,0,123.59,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350135,1957684.00
05/09/2017 13:15,2,3.680,ACTIVE,217.13,352.27,59.965,1494350103,"201051344000458","219011344069620",29.10,29.80,0,335.44,428.61,108.5,102.8,0.517,700556.1,700556.1,4952,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350136,1957685.00
05/09/2017 13:15,2,3.648,ALERT,217.80,354.97,59.970,1494350103,"201051344000853","219011344069620",29.40,29.00,0,303.28,525.40,108.6,102.9,0.513,701136.1,701136.1,4953,0,0,0,L,1122011218,0,124.49,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350138,1957686.00
05/09/2017 13:15,2,3.914,ALERT,215.77,351.67,59.944,1494350103,"201051344000685","219011344069620",29.46,25.80,0,303.28,518.49,116.8,110.8,0.566,693643.2,693643.2,4976,0,0,0,L,1122011218,0,124.27,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350139,1957687.00
05/09/2017 13:15,2,3.881,ACTIVE,216.45,352.27,59.965,1494350103,"201051344000917","219011344069620",29.52,29.00,0,332.13,426.21,116.2,110.2,0.548,690287.1,690287.1,4964,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350140,1957688.00
05/09/2017 13:15,2,3.930,ACTIVE,215.77,351.37,59.965,1494350103,"201051344001145","219011344069620",29.38,25.50,0,333.63,426.51,117.0,111.0,0.535,698182.6,698182.6,4953,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350141,1957689.00
05/09/2017 13:15,2,3.934,ACTIVE,216.67,352.57,59.970,1494350103,"201051344000651","219011344069620",29.22,29.50,0,332.13,429.52,116.5,110.5,0.535,686624.6,686624.6,4973,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350142,1957690.00
05/09/2017 13:15,2,3.473,ACTIVE,213.96,354.67,59.965,1494350103,"274151322000088","219011344069620",28.61,35.60,0,332.73,407.57,100.6,95.1,0.376,905355.1,905355.1,4935,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350143,1957691.00
05/09/2017 13:15,2,2.389,ALERT,214.87,422.60,59.965,1494350103,"274151322000068","219011344069620",38.80,39.00,0,384.73,517.58,94.0,88.8,0.345,780576.4,780576.4,5110,0,0,0,L,1151911521,0,123.59,123.59,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350145,1957692.00
05/09/2017 13:15,2,3.928,ALERT,216.22,351.37,59.965,1494350103,"201051344001135","219011344069620",29.14,30.30,0,304.78,518.49,115.9,109.9,0.557,682205.8,682205.8,4962,0,0,0,L,1122011218,0,123.81,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350147,1957693.00
05/09/2017 13:15,2,3.711,ACTIVE,216.00,351.37,59.975,1494350103,"201051344000594","219011344069620",29.42,29.30,0,333.03,426.81,110.6,104.8,0.513,702705.2,702705.2,4963,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350147,1957694.00
05/09/2017 13:15,2,3.928,ACTIVE,216.45,351.37,59.970,1494350103,"201051344001203","219011344069620",29.38,28.00,0,334.84,429.22,116.9,110.9,0.539,691216.5,691216.5,4980,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350148,1957695.00
05/09/2017 13:15,2,3.498,ACTIVE,214.19,344.76,59.959,1494350103,"274151322000054","219011344069620",27.83,37.00,0,330.63,406.07,98.5,93.2,0.376,923151.7,923151.7,4927,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350149,1957696.00
05/09/2017 13:15,2,3.688,ALERT,216.67,351.67,59.970,1494350103,"201051344000867","219011344069620",29.12,29.80,0,302.37,522.69,108.8,103.1,0.495,687310.8,687310.8,4979,0,0,0,L,1122011218,0,123.81,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350151,1957697.00
05/09/2017 13:15,2,3.865,ALERT,216.45,352.27,59.996,1494350103,"201051344001093","219011344069620",29.40,27.80,0,304.78,521.19,115.1,109.2,0.530,690015.7,690015.7,4972,0,0,0,L,1122011218,0,123.81,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350153,1957698.00
05/09/2017 13:15,2,3.684,ALERT,216.90,352.87,59.975,1494350103,"201051344000900","219011344069620",29.24,28.00,0,302.07,427.71,109.0,103.3,0.508,708793.6,708793.6,4956,0,0,0,L,1122011218,0,123.81,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350155,1957699.00
05/09/2017 13:15,2,3.594,ACTIVE,216.90,354.07,59.965,1494350103,"201051344000648","219011344069620",29.50,27.50,0,336.04,431.92,107.4,101.7,0.499,697925.2,697925.2,4957,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350156,1957700.00
05/09/2017 13:15,2,3.660,ACTIVE,216.90,353.47,59.975,1494350103,"201051344000569","219011344069620",29.06,29.30,0,336.64,428.31,107.8,102.1,0.504,711104.8,711104.8,4944,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350157,1957701.00
05/09/2017 13:15,2,3.662,ACTIVE,217.35,353.47,59.970,1494350103,"201051344000983","219011344069620",29.30,29.80,0,336.04,428.61,108.7,103.0,0.521,701534.6,701534.6,4957,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350158,1957702.00
05/09/2017 13:15,2,3.674,ACTIVE,217.13,352.87,59.965,1494350103,"201051344001158","219011344069620",29.02,28.00,0,337.24,429.22,108.1,102.4,0.504,686995.4,686995.4,4964,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350159,1957703.00
05/09/2017 13:15,2,3.639,ACTIVE,217.35,353.47,59.970,1494350103,"201051344000576","219011344069620",29.04,28.30,0,337.24,427.71,107.0,101.4,0.499,701710.3,701710.3,4952,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350159,1957704.00
05/09/2017 13:15,2,3.465,ACTIVE,214.19,351.37,59.986,1494350103,"274151322000087","219011344069620",28.65,49.00,0,332.43,404.57,100.5,95.0,0.371,895634.6,895634.6,5020,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494350160,1957705.00
05/09/2017 13:30,2,2.729,ACTIVE,216.22,348.96,59.981,1494351003,"201051344000645","219011344069620",29.28,27.50,0,336.94,387.74,81.0,76.2,0.371,700609.1,700609.1,4948,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351004,1957706.00
05/09/2017 13:30,2,2.596,ACTIVE,213.51,359.48,60.007,1494351003,"274151322000085","219011344069620",27.87,34.50,0,330.03,377.82,73.2,68.7,0.508,919878.9,919878.9,4925,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351005,1957707.00
05/09/2017 13:30,2,2.746,ACTIVE,216.00,349.86,59.981,1494351003,"201051344000633","219011344069620",29.28,27.30,0,336.04,387.74,81.5,76.7,0.389,686882.2,686882.2,4979,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351006,1957708.00
05/09/2017 13:30,2,2.738,ACTIVE,216.22,348.96,59.986,1494351003,"201051344000469","219011344069620",29.34,25.80,0,334.84,387.44,81.5,76.7,0.393,689906.6,689906.6,4961,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351007,1957709.00
05/09/2017 13:30,2,2.953,ACTIVE,214.64,348.06,59.954,1494351003,"201051344000646","219011344069620",29.30,27.30,0,332.43,385.03,87.6,82.6,0.415,683833.8,683833.8,4971,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351008,1957710.00
05/09/2017 13:30,2,2.627,ACTIVE,213.06,344.45,59.975,1494351003,"274151322000052","219011344069620",29.28,37.30,0,334.24,371.81,77.9,73.2,0.305,954122.1,954122.1,4931,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351009,1957711.00
05/09/2017 13:30,2,3.000,ACTIVE,215.32,348.06,59.986,1494351003,"201051344000585","219011344069620",29.36,28.50,0,333.33,385.33,89.2,84.2,0.411,695157.5,695157.5,4974,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351010,1957712.00
05/09/2017 13:30,2,2.910,ACTIVE,214.64,346.56,59.996,1494351003,"201051344001230","219011344069620",29.86,24.00,0,332.43,385.03,87.9,82.9,0.415,688377.4,688377.4,4967,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351011,1957713.00
05/09/2017 13:30,2,2.951,ACTIVE,215.54,349.86,59.996,1494351003,"201051344000582","219011344069620",29.02,29.00,0,333.33,386.23,86.8,81.8,0.402,678192.0,678192.0,4962,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351012,1957714.00
05/09/2017 13:30,2,2.967,ACTIVE,214.64,348.06,59.981,1494351003,"201051344000955","219011344069620",29.32,28.00,0,333.63,384.13,88.1,83.1,0.420,696836.2,696836.2,4977,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351013,1957715.00
05/09/2017 13:30,2,1.732,ACTIVE,213.51,431.92,59.975,1494351003,"274151322000094","219011344069620",39.30,35.00,0,396.45,464.68,68.2,63.9,0.473,780428.8,780428.8,5086,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351013,1957716.00
05/09/2017 13:30,2,2.717,ACTIVE,216.00,348.66,59.981,1494351003,"201051344000579","219011344069620",29.90,26.30,0,335.44,388.64,82.2,77.4,0.376,707600.4,707600.4,4961,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351014,1957717.00
05/09/2017 13:30,2,2.984,ACTIVE,214.64,346.26,59.970,1494351003,"201051344000890","219011344069620",29.30,25.00,0,333.93,385.03,88.5,83.5,0.398,690711.2,690711.2,4974,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351015,1957718.00
05/09/2017 13:30,2,2.924,ACTIVE,215.09,348.66,60.002,1494351003,"201051344000438","219011344069620",29.74,27.00,0,333.93,385.63,88.1,83.1,0.420,693529.0,693529.0,4965,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351016,1957719.00
05/09/2017 13:30,2,2.961,ACTIVE,214.87,352.27,59.986,1494351003,"201051344000417","219011344069620",19.00,24.00,0,317.40,390.44,57.0,53.1,0.482,646744.3,646744.3,4991,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351017,1957720.00
05/09/2017 13:30,2,2.594,ACTIVE,213.06,356.18,59.944,1494351003,"274151322000083","219011344069620",29.12,34.50,0,329.13,377.52,76.6,72.0,0.544,944475.7,944475.7,4937,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351018,1957721.00
05/09/2017 13:30,2,2.760,ACTIVE,213.74,350.47,59.970,1494351003,"274151322000076","219011344069620",29.48,35.40,0,333.93,372.71,82.3,77.5,0.318,1006939.8,1006939.8,4930,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351019,1957722.00
05/09/2017 13:30,2,2.715,ACTIVE,215.32,347.76,59.959,1494351003,"201051344000868","219011344069620",29.10,27.30,0,334.54,384.13,80.0,75.3,0.367,688433.0,688433.0,4968,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351020,1957723.00
05/09/2017 13:30,2,2.717,ACTIVE,213.29,343.55,59.981,1494351003,"274151322000095","219011344069620",29.54,33.80,0,334.24,374.21,81.3,76.5,0.309,997210.4,997210.4,4933,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351021,1957724.00
05/09/2017 13:30,2,2.707,ACTIVE,215.77,354.67,60.002,1494351003,"201051344000988","219011344069620",19.16,25.00,0,318.61,397.96,52.6,48.8,0.433,621463.1,621463.1,4984,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351022,1957725.00
05/09/2017 13:30,2,2.963,ACTIVE,215.09,346.56,60.002,1494351003,"201051344001025","219011344069620",29.22,29.30,0,333.93,385.93,87.7,82.7,0.407,692826.1,692826.1,4975,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351023,1957726.00
05/09/2017 13:30,2,2.637,ACTIVE,216.00,348.06,59.981,1494351003,"201051344000458","219011344069620",29.58,28.50,0,335.44,386.83,79.1,74.4,0.376,700580.1,700580.1,4953,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351024,1957727.00
05/09/2017 13:30,2,2.668,ACTIVE,216.45,350.17,59.986,1494351003,"201051344000853","219011344069620",29.38,27.50,0,338.74,387.74,79.4,74.7,0.371,701160.1,701160.1,4955,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351024,1957728.00
05/09/2017 13:30,2,2.893,ACTIVE,214.87,347.76,59.975,1494351003,"201051344000685","219011344069620",29.56,24.30,0,333.33,385.33,86.7,81.7,0.424,693669.4,693669.4,4978,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351025,1957729.00
05/09/2017 13:30,2,2.908,ACTIVE,215.32,348.66,60.007,1494351003,"201051344000917","219011344069620",29.26,28.30,0,332.73,385.93,86.2,81.3,0.407,690313.1,690313.1,4965,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351026,1957730.00
05/09/2017 13:30,2,2.863,ACTIVE,214.87,347.76,59.970,1494351003,"201051344001145","219011344069620",29.96,24.30,0,333.63,385.63,86.8,81.9,0.407,698208.8,698208.8,4954,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351027,1957731.00
05/09/2017 13:30,2,2.920,ACTIVE,215.32,347.16,59.965,1494351003,"201051344000651","219011344069620",29.20,28.80,0,333.93,385.63,86.3,81.4,0.402,686650.7,686650.7,4974,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351028,1957732.00
05/09/2017 13:30,2,2.527,ACTIVE,212.83,353.17,59.965,1494351003,"274151322000088","219011344069620",28.55,34.00,0,329.73,378.42,73.0,68.6,0.495,905377.2,905377.2,4936,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351029,1957733.00
05/09/2017 13:30,2,1.748,ACTIVE,213.96,416.59,59.970,1494351003,"274151322000068","219011344069620",38.49,36.50,0,402.16,455.37,68.1,63.8,0.460,780597.1,780597.1,5112,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351030,1957734.00
05/09/2017 13:30,2,2.912,ACTIVE,214.87,346.86,59.970,1494351003,"201051344001135","219011344069620",29.18,29.80,0,333.63,384.43,86.1,81.2,0.398,682231.7,682231.7,4964,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351031,1957735.00
05/09/2017 13:30,2,2.680,ACTIVE,215.09,347.16,59.986,1494351003,"201051344000594","219011344069620",29.54,28.50,0,333.33,384.43,80.2,75.5,0.358,702729.6,702729.6,4964,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351032,1957736.00
05/09/2017 13:30,2,2.898,ACTIVE,215.32,347.76,59.991,1494351003,"201051344001203","219011344069620",29.46,27.50,0,334.54,386.83,86.5,81.6,0.411,691242.6,691242.6,4981,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351033,1957737.00
05/09/2017 13:30,2,2.570,ACTIVE,213.29,348.06,59.975,1494351003,"274151322000054","219011344069620",27.63,35.40,0,329.73,378.12,71.9,67.5,0.486,923173.4,923173.4,4928,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351033,1957738.00
05/09/2017 13:30,2,2.666,ACTIVE,215.77,347.76,59.986,1494351003,"201051344000867","219011344069620",29.26,28.50,0,334.84,384.13,79.0,74.4,0.358,687334.8,687334.8,4981,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351034,1957739.00
05/09/2017 13:30,2,2.834,ACTIVE,215.32,348.66,60.012,1494351003,"201051344001093","219011344069620",29.72,26.80,0,333.03,385.93,85.3,80.4,0.384,690041.4,690041.4,4974,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351035,1957740.00
05/09/2017 13:30,2,2.646,ACTIVE,215.77,348.36,59.975,1494351003,"201051344000900","219011344069620",29.40,26.80,0,334.84,388.64,78.9,74.2,0.367,708817.6,708817.6,4958,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351036,1957741.00
05/09/2017 13:30,2,2.590,ACTIVE,216.00,354.67,59.970,1494351003,"201051344000648","219011344069620",29.48,26.00,0,317.10,386.83,77.3,72.7,0.650,697948.8,697948.8,4958,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351037,1957742.00
