ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 13:30,2,2.637,ACTIVE,216.00,348.96,59.981,1494351003,"201051344000569","219011344069620",29.16,28.00,0,334.54,387.14,77.9,73.3,0.367,711128.5,711128.5,4945,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351038,1957743.00
05/09/2017 13:30,2,2.645,ACTIVE,216.00,348.96,60.018,1494351003,"201051344000983","219011344069620",29.24,28.30,0,335.14,387.14,78.4,73.8,0.371,701558.4,701558.4,4958,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351039,1957744.00
05/09/2017 13:30,2,2.637,ACTIVE,216.00,348.96,59.975,1494351003,"201051344001158","219011344069620",29.22,27.50,0,334.54,387.74,78.0,73.4,0.358,687019.1,687019.1,4965,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351040,1957745.00
05/09/2017 13:30,2,2.578,ACTIVE,216.22,360.69,59.949,1494351003,"201051344000576","219011344069620",29.48,27.00,0,318.91,390.14,77.0,72.4,0.650,701733.8,701733.8,4953,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351041,1957746.00
05/09/2017 13:30,2,2.469,ACTIVE,213.29,353.17,59.981,1494351003,"274151322000087","219011344069620",28.88,47.30,0,330.33,379.02,72.3,67.8,0.482,895656.7,895656.7,5021,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351042,1957747.00
05/09/2017 13:45,2,1.494,ACTIVE,214.64,350.17,59.959,1494351903,"201051344000645","219011344069620",29.42,23.80,0,318.00,394.95,44.5,41.0,0.358,700624.5,700624.5,4949,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351904,1957748.00
05/09/2017 13:45,2,1.439,ACTIVE,212.83,344.76,59.965,1494351903,"274151322000085","219011344069620",27.69,30.50,0,333.33,375.71,40.3,37.0,0.270,919892.8,919892.8,4926,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351905,1957749.00
05/09/2017 13:45,2,1.512,ACTIVE,214.64,351.37,59.965,1494351903,"201051344000633","219011344069620",29.22,23.80,0,319.81,394.35,44.8,41.3,0.371,686897.6,686897.6,4980,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351906,1957750.00
05/09/2017 13:45,2,1.504,ACTIVE,214.41,349.86,59.938,1494351903,"201051344000469","219011344069620",29.50,22.80,0,319.21,394.35,45.0,41.5,0.376,689922.1,689922.1,4962,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351907,1957751.00
05/09/2017 13:45,2,1.582,ACTIVE,213.29,349.56,59.965,1494351903,"201051344000646","219011344069620",29.52,24.30,0,319.51,387.74,47.3,43.7,0.389,683850.4,683850.4,4972,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351908,1957752.00
05/09/2017 13:45,2,1.445,ACTIVE,212.38,344.76,59.959,1494351903,"274151322000052","219011344069620",29.10,31.50,0,329.43,377.52,42.5,39.1,0.283,954136.9,954136.9,4932,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351909,1957753.00
05/09/2017 13:45,2,1.633,ACTIVE,213.96,349.86,59.965,1494351903,"201051344000585","219011344069620",29.38,25.30,0,318.00,388.34,48.6,45.0,0.398,695174.4,695174.4,4975,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351910,1957754.00
05/09/2017 13:45,2,1.561,ACTIVE,213.29,347.76,59.970,1494351903,"201051344001230","219011344069620",29.82,21.50,0,318.30,386.53,47.2,43.6,0.389,688394.0,688394.0,4968,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351911,1957755.00
05/09/2017 13:45,2,1.543,ACTIVE,213.96,349.56,59.959,1494351903,"201051344000582","219011344069620",29.74,25.80,0,320.71,389.54,46.5,42.9,0.384,678208.5,678208.5,4963,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351912,1957756.00
05/09/2017 13:45,2,1.613,ACTIVE,213.29,349.26,59.970,1494351903,"201051344000955","219011344069620",29.28,25.00,0,318.00,387.44,47.9,44.3,0.393,696853.0,696853.0,4978,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351913,1957757.00
05/09/2017 13:45,2,0.953,ACTIVE,212.61,412.68,59.975,1494351903,"274151322000094","219011344069620",38.57,31.50,0,333.33,462.28,37.3,34.0,0.252,780441.8,780441.8,5087,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351914,1957758.00
05/09/2017 13:45,2,1.512,ACTIVE,214.41,350.17,59.970,1494351903,"201051344000579","219011344069620",29.84,23.00,0,320.11,395.85,45.7,42.2,0.371,707616.1,707616.1,4962,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351915,1957759.00
05/09/2017 13:45,2,1.613,ACTIVE,213.51,348.96,60.002,1494351903,"201051344000890","219011344069620",29.54,22.30,0,317.70,388.04,48.3,44.7,0.384,690728.1,690728.1,4975,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351915,1957760.00
05/09/2017 13:45,2,1.566,ACTIVE,213.74,350.17,59.991,1494351903,"201051344000438","219011344069620",29.92,23.80,0,319.81,388.64,47.5,44.0,0.389,693545.7,693545.7,4966,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351916,1957761.00
05/09/2017 13:45,2,1.578,ACTIVE,213.74,345.06,59.981,1494351903,"201051344000417","219011344069620",19.44,22.50,0,330.03,376.92,31.1,28.1,0.256,646755.0,646755.0,4992,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351917,1957762.00
05/09/2017 13:45,2,1.406,ACTIVE,212.16,349.56,59.970,1494351903,"274151322000083","219011344069620",29.26,29.00,0,332.73,377.22,41.7,38.3,0.301,944490.2,944490.2,4938,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351918,1957763.00
05/09/2017 13:45,2,1.482,ACTIVE,213.06,351.37,59.981,1494351903,"274151322000076","219011344069620",29.92,30.80,0,330.03,379.02,44.9,41.4,0.314,1006955.6,1006955.6,4931,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351919,1957764.00
05/09/2017 13:45,2,1.494,ACTIVE,213.96,349.26,59.965,1494351903,"201051344000868","219011344069620",29.38,23.30,0,318.00,390.14,44.5,41.1,0.358,688448.3,688448.3,4969,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351920,1957765.00
05/09/2017 13:45,2,1.477,ACTIVE,212.38,341.75,59.965,1494351903,"274151322000095","219011344069620",29.48,28.50,0,328.82,377.52,44.1,40.7,0.287,997226.0,997226.0,4934,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351921,1957766.00
05/09/2017 13:45,2,1.504,ACTIVE,214.41,347.46,59.981,1494351903,"201051344000988","219011344069620",19.08,23.00,0,333.63,379.32,29.1,26.2,0.230,621473.1,621473.1,4985,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351922,1957767.00
05/09/2017 13:45,2,1.596,ACTIVE,213.51,348.36,59.981,1494351903,"201051344001025","219011344069620",29.34,25.50,0,319.51,389.24,47.5,43.9,0.389,692842.8,692842.8,4976,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351923,1957768.00
05/09/2017 13:45,2,1.459,ACTIVE,214.41,350.17,59.970,1494351903,"201051344000458","219011344069620",29.68,24.50,0,318.00,393.75,43.9,40.4,0.367,700595.3,700595.3,4954,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351924,1957769.00
05/09/2017 13:45,2,1.473,ACTIVE,215.09,350.77,59.975,1494351903,"201051344000853","219011344069620",29.58,23.80,0,320.71,396.75,44.1,40.7,0.367,701175.4,701175.4,4956,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351924,1957770.00
05/09/2017 13:45,2,1.551,ACTIVE,213.74,349.26,60.012,1494351903,"201051344000685","219011344069620",29.58,21.80,0,318.61,388.64,46.5,42.9,0.398,693685.8,693685.8,4979,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351925,1957771.00
05/09/2017 13:45,2,1.553,ACTIVE,213.74,349.26,60.028,1494351903,"201051344000917","219011344069620",29.44,25.30,0,322.21,389.24,46.4,42.8,0.380,690329.5,690329.5,4966,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351926,1957772.00
05/09/2017 13:45,2,1.555,ACTIVE,213.51,349.26,59.928,1494351903,"201051344001145","219011344069620",29.66,22.00,0,319.81,388.34,46.7,43.2,0.376,698225.4,698225.4,4955,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351927,1957773.00
05/09/2017 13:45,2,1.557,ACTIVE,213.74,348.66,59.981,1494351903,"201051344000651","219011344069620",29.42,25.50,0,319.81,389.24,46.5,42.9,0.380,686667.2,686667.2,4975,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351928,1957774.00
05/09/2017 13:45,2,1.367,ACTIVE,212.38,344.76,59.986,1494351903,"274151322000088","219011344069620",28.75,29.80,0,332.13,376.01,39.8,36.5,0.270,905391.2,905391.2,4937,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351929,1957775.00
05/09/2017 13:45,2,0.947,ACTIVE,213.29,419.90,59.970,1494351903,"274151322000068","219011344069620",39.06,32.40,0,334.84,459.27,37.6,34.4,0.247,780610.2,780610.2,5113,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351930,1957776.00
05/09/2017 13:45,2,1.588,ACTIVE,213.29,347.76,59.986,1494351903,"201051344001135","219011344069620",29.30,26.50,0,321.31,388.64,47.2,43.6,0.384,682248.3,682248.3,4965,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351931,1957777.00
05/09/2017 13:45,2,1.480,ACTIVE,213.74,348.66,59.991,1494351903,"201051344000594","219011344069620",29.62,24.00,0,318.30,390.14,44.4,41.0,0.362,702745.1,702745.1,4965,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351932,1957778.00
05/09/2017 13:45,2,1.561,ACTIVE,213.74,348.66,59.965,1494351903,"201051344001203","219011344069620",29.62,24.50,0,318.61,389.54,46.9,43.3,0.389,691259.2,691259.2,4982,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351933,1957779.00
05/09/2017 13:45,2,1.379,ACTIVE,212.61,342.05,59.975,1494351903,"274151322000054","219011344069620",28.37,31.30,0,332.73,376.01,39.6,36.3,0.261,923187.2,923187.2,4929,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351934,1957780.00
05/09/2017 13:45,2,1.459,ACTIVE,214.19,348.66,59.922,1494351903,"201051344000867","219011344069620",29.74,24.80,0,317.40,389.54,44.0,40.5,0.349,687350.0,687350.0,4982,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351935,1957781.00
05/09/2017 13:45,2,1.549,ACTIVE,213.74,349.26,59.917,1494351903,"201051344001093","219011344069620",29.46,24.00,0,319.51,388.04,46.2,42.7,0.367,690057.8,690057.8,4975,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351936,1957782.00
05/09/2017 13:45,2,1.465,ACTIVE,214.19,349.86,59.970,1494351903,"201051344000900","219011344069620",29.14,23.00,0,318.91,393.75,43.3,39.8,0.349,708832.7,708832.7,4959,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351937,1957783.00
05/09/2017 13:45,2,1.449,ACTIVE,214.41,348.96,59.981,1494351903,"201051344000648","219011344069620",29.44,22.30,0,331.23,392.55,43.3,39.8,0.354,697963.8,697963.8,4959,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351938,1957784.00
05/09/2017 13:45,2,1.439,ACTIVE,214.19,349.26,59.938,1494351903,"201051344000569","219011344069620",29.90,24.00,0,318.91,392.85,43.6,40.2,0.354,711143.6,711143.6,4946,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351939,1957785.00
05/09/2017 13:45,2,1.461,ACTIVE,214.64,349.56,59.959,1494351903,"201051344000983","219011344069620",29.56,24.50,0,318.91,391.94,43.8,40.4,0.362,701573.6,701573.6,4959,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351939,1957786.00
05/09/2017 13:45,2,1.477,ACTIVE,214.19,348.66,59.975,1494351903,"201051344001158","219011344069620",28.84,23.80,0,318.00,393.75,43.1,39.7,0.358,687034.2,687034.2,4966,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351940,1957787.00
05/09/2017 13:45,2,1.424,ACTIVE,214.64,350.17,60.002,1494351903,"201051344000576","219011344069620",29.58,23.00,0,335.44,395.85,42.7,39.3,0.349,701748.7,701748.7,4954,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351941,1957788.00
05/09/2017 13:45,2,1.348,ACTIVE,212.61,345.06,59.954,1494351903,"274151322000087","219011344069620",29.06,40.80,0,333.03,374.81,39.6,36.3,0.252,895670.6,895670.6,5022,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494351942,1957789.00
05/09/2017 14:00,2,1.332,ACTIVE,214.87,349.26,59.944,1494352803,"201051344000645","219011344069620",29.62,21.50,0,333.93,369.70,39.9,36.6,0.323,700633.7,700633.7,4950,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352804,1957790.00
05/09/2017 14:00,2,1.262,ACTIVE,213.06,346.86,59.970,1494352803,"274151322000085","219011344069620",28.41,28.30,0,333.93,357.98,36.4,33.2,0.243,919901.1,919901.1,4927,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352805,1957791.00
05/09/2017 14:00,2,1.361,ACTIVE,215.09,350.17,59.975,1494352803,"201051344000633","219011344069620",29.18,21.80,0,333.03,371.21,40.3,37.0,0.331,686907.0,686907.0,4981,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352806,1957792.00
05/09/2017 14:00,2,1.350,ACTIVE,214.64,348.66,59.975,1494352803,"201051344000469","219011344069620",29.58,21.00,0,333.33,370.00,40.5,37.1,0.336,689931.5,689931.5,4963,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352807,1957793.00
05/09/2017 14:00,2,1.430,ACTIVE,213.51,347.76,59.975,1494352803,"201051344000646","219011344069620",29.52,22.30,0,330.63,369.70,42.8,39.3,0.345,683860.6,683860.6,4973,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352808,1957794.00
05/09/2017 14:00,2,1.297,ACTIVE,212.83,349.56,59.954,1494352803,"274151322000052","219011344069620",29.22,28.80,0,332.73,359.18,38.4,35.1,0.261,954145.8,954145.8,4933,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352809,1957795.00
05/09/2017 14:00,2,1.480,ACTIVE,213.96,348.06,59.970,1494352803,"201051344000585","219011344069620",29.40,23.00,0,331.83,370.90,44.1,40.7,0.354,695184.9,695184.9,4976,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352810,1957796.00
05/09/2017 14:00,2,1.410,ACTIVE,213.74,346.86,59.938,1494352803,"201051344001230","219011344069620",29.84,19.50,0,330.33,368.20,42.6,39.2,0.345,688404.1,688404.1,4969,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352811,1957797.00
05/09/2017 14:00,2,1.414,ACTIVE,214.41,348.66,59.970,1494352803,"201051344000582","219011344069620",29.62,23.50,0,333.63,369.70,42.5,39.0,0.336,678218.4,678218.4,4964,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352812,1957798.00
05/09/2017 14:00,2,1.445,ACTIVE,213.51,347.46,59.981,1494352803,"201051344000955","219011344069620",29.66,22.80,0,330.33,369.40,43.5,40.0,0.358,696863.2,696863.2,4979,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352813,1957799.00
05/09/2017 14:00,2,0.820,ACTIVE,213.51,421.70,59.986,1494352803,"274151322000094","219011344069620",39.84,29.50,0,332.43,443.04,33.5,30.4,0.217,780449.5,780449.5,5088,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352813,1957800.00
05/09/2017 14:00,2,1.355,ACTIVE,214.87,348.96,59.949,1494352803,"201051344000579","219011344069620",30.16,21.50,0,333.33,370.00,41.4,38.1,0.327,707625.8,707625.8,4963,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352814,1957801.00
05/09/2017 14:00,2,1.449,ACTIVE,213.74,347.16,59.975,1494352803,"201051344000890","219011344069620",29.84,20.30,0,331.83,370.00,43.8,40.4,0.345,690738.4,690738.4,4976,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352815,1957802.00
05/09/2017 14:00,2,1.434,ACTIVE,213.96,348.36,59.970,1494352803,"201051344000438","219011344069620",29.78,21.80,0,333.03,370.60,43.3,39.9,0.349,693555.9,693555.9,4967,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352816,1957803.00
05/09/2017 14:00,2,1.461,ACTIVE,213.96,343.85,59.975,1494352803,"201051344000417","219011344069620",19.22,21.00,0,332.43,360.08,28.4,25.5,0.225,646761.6,646761.6,4993,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352817,1957804.00
05/09/2017 14:00,2,1.260,ACTIVE,213.06,346.86,59.981,1494352803,"274151322000083","219011344069620",29.52,26.50,0,332.43,358.88,37.6,34.4,0.261,944499.0,944499.0,4939,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352818,1957805.00
05/09/2017 14:00,2,1.354,ACTIVE,213.74,345.96,59.970,1494352803,"274151322000076","219011344069620",29.66,28.00,0,333.63,360.69,40.7,37.4,0.278,1006965.0,1006965.0,4932,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352819,1957806.00
05/09/2017 14:00,2,1.361,ACTIVE,214.41,348.36,59.981,1494352803,"201051344000868","219011344069620",29.42,21.50,0,333.33,368.80,40.6,37.2,0.327,688457.7,688457.7,4970,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352820,1957807.00
05/09/2017 14:00,2,1.332,ACTIVE,213.06,348.06,59.975,1494352803,"274151322000095","219011344069620",29.62,26.00,0,333.03,359.18,39.9,36.6,0.261,997235.2,997235.2,4935,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352821,1957808.00
05/09/2017 14:00,2,1.352,ACTIVE,214.64,347.16,59.981,1494352803,"201051344000988","219011344069620",19.30,21.50,0,334.24,362.19,26.5,23.6,0.221,621479.0,621479.0,4986,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352822,1957809.00
05/09/2017 14:00,2,1.434,ACTIVE,213.96,347.46,59.975,1494352803,"201051344001025","219011344069620",29.98,23.30,0,333.33,370.30,43.6,40.1,0.345,692853.1,692853.1,4977,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352822,1957810.00
05/09/2017 14:00,2,1.322,ACTIVE,214.41,348.06,59.975,1494352803,"201051344000458","219011344069620",29.90,22.30,0,333.63,368.80,40.1,36.8,0.336,700604.5,700604.5,4955,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352823,1957811.00
05/09/2017 14:00,2,1.352,ACTIVE,215.09,349.86,60.028,1494352803,"201051344000853","219011344069620",29.46,21.50,0,335.74,370.30,40.4,37.1,0.327,701184.8,701184.8,4957,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352824,1957812.00
05/09/2017 14:00,2,1.395,ACTIVE,213.96,348.66,59.928,1494352803,"201051344000685","219011344069620",30.06,20.00,0,331.53,370.30,42.5,39.0,0.358,693695.9,693695.9,4980,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352825,1957813.00
05/09/2017 14:00,2,1.414,ACTIVE,213.96,348.96,59.975,1494352803,"201051344000917","219011344069620",29.76,22.80,0,330.63,369.40,42.7,39.3,0.345,690339.6,690339.6,4967,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352826,1957814.00
05/09/2017 14:00,2,1.410,ACTIVE,213.96,347.76,59.986,1494352803,"201051344001145","219011344069620",30.14,19.80,0,332.43,369.70,43.0,39.6,0.340,698235.5,698235.5,4956,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352827,1957815.00
05/09/2017 14:00,2,1.418,ACTIVE,214.19,348.66,59.975,1494352803,"201051344000651","219011344069620",29.84,23.30,0,333.33,370.00,42.9,39.5,0.354,686677.3,686677.3,4976,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352828,1957816.00
05/09/2017 14:00,2,1.225,ACTIVE,212.83,347.16,59.975,1494352803,"274151322000088","219011344069620",29.12,27.50,0,333.03,357.98,36.1,33.0,0.243,905399.5,905399.5,4938,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352829,1957817.00
05/09/2017 14:00,2,0.854,ACTIVE,213.74,420.20,59.970,1494352803,"274151322000068","219011344069620",39.64,30.30,0,332.43,442.14,34.4,31.2,0.217,780618.1,780618.1,5114,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352830,1957818.00
05/09/2017 14:00,2,1.434,ACTIVE,213.74,346.86,59.975,1494352803,"201051344001135","219011344069620",29.92,23.80,0,331.83,370.00,43.5,40.0,0.349,682258.5,682258.5,4966,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352831,1957819.00
05/09/2017 14:00,2,1.330,ACTIVE,214.41,348.36,59.928,1494352803,"201051344000594","219011344069620",30.26,22.00,0,331.23,367.90,40.8,37.4,0.327,702754.6,702754.6,4966,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352832,1957820.00
05/09/2017 14:00,2,1.445,ACTIVE,214.19,347.76,59.975,1494352803,"201051344001203","219011344069620",29.54,22.30,0,332.73,370.30,43.3,39.8,0.354,691269.4,691269.4,4983,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352833,1957821.00
05/09/2017 14:00,2,1.260,ACTIVE,212.83,346.86,59.981,1494352803,"274151322000054","219011344069620",28.65,28.50,0,332.13,358.28,36.6,33.4,0.247,923195.6,923195.6,4930,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352833,1957822.00
05/09/2017 14:00,2,1.348,ACTIVE,214.64,348.36,59.991,1494352803,"201051344000867","219011344069620",29.72,22.80,0,333.33,368.20,40.6,37.2,0.318,687359.5,687359.5,4983,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352834,1957823.00
05/09/2017 14:00,2,1.412,ACTIVE,213.96,348.36,59.986,1494352803,"201051344001093","219011344069620",30.06,22.00,0,333.03,369.40,43.0,39.6,0.336,690067.9,690067.9,4976,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352835,1957824.00
05/09/2017 14:00,2,1.320,ACTIVE,214.64,349.26,59.981,1494352803,"201051344000900","219011344069620",29.74,21.30,0,333.93,368.80,39.8,36.5,0.323,708841.9,708841.9,4960,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352836,1957825.00
05/09/2017 14:00,2,1.328,ACTIVE,214.87,348.96,59.938,1494352803,"201051344000648","219011344069620",29.56,20.00,0,334.24,368.20,39.8,36.5,0.323,697973.0,697973.0,4960,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352837,1957826.00
05/09/2017 14:00,2,1.357,ACTIVE,214.64,348.66,59.991,1494352803,"201051344000569","219011344069620",29.28,22.00,0,333.93,369.10,40.4,37.0,0.327,711153.0,711153.0,4947,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352838,1957827.00
05/09/2017 14:00,2,1.330,ACTIVE,214.64,348.06,59.933,1494352803,"201051344000983","219011344069620",30.12,22.30,0,333.63,368.80,40.6,37.3,0.336,701583.0,701583.0,4960,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352839,1957828.00
05/09/2017 14:00,2,1.340,ACTIVE,214.87,348.96,59.991,1494352803,"201051344001158","219011344069620",29.46,21.80,0,332.73,369.40,40.0,36.7,0.327,687043.5,687043.5,4967,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352840,1957829.00
05/09/2017 14:00,2,1.318,ACTIVE,215.09,349.56,59.991,1494352803,"201051344000576","219011344069620",29.70,21.00,0,334.54,370.00,39.6,36.3,0.318,701757.9,701757.9,4955,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352841,1957830.00
05/09/2017 14:00,2,1.258,ACTIVE,213.06,342.95,59.981,1494352803,"274151322000087","219011344069620",28.80,37.30,0,333.33,357.68,36.7,33.5,0.217,895679.1,895679.1,5023,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494352842,1957831.00
05/09/2017 14:15,2,1.652,ACTIVE,215.32,351.07,59.959,1494353703,"201051344000645","219011344069620",29.88,19.50,0,334.54,372.41,50.1,46.4,0.407,700643.5,700643.5,4951,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353704,1957832.00
05/09/2017 14:15,2,1.566,ACTIVE,213.29,348.96,59.938,1494353703,"274151322000085","219011344069620",29.06,25.80,0,333.93,360.99,46.1,42.6,0.301,919910.0,919910.0,4928,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353705,1957833.00
05/09/2017 14:15,2,1.668,ACTIVE,215.09,354.07,59.954,1494353703,"201051344000633","219011344069620",30.04,19.80,0,333.33,373.31,50.8,47.1,0.420,686916.9,686916.9,4982,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353706,1957834.00
05/09/2017 14:15,2,1.656,ACTIVE,215.09,352.87,59.954,1494353703,"201051344000469","219011344069620",30.42,19.00,0,333.33,372.41,51.1,47.4,0.424,689941.4,689941.4,4964,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353707,1957835.00
05/09/2017 14:15,2,1.822,ACTIVE,213.51,351.67,59.928,1494353703,"201051344000646","219011344069620",30.14,21.00,0,330.93,374.21,55.7,51.8,0.468,683871.3,683871.3,4974,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353708,1957836.00
05/09/2017 14:15,2,1.621,ACTIVE,212.61,342.95,59.949,1494353703,"274151322000052","219011344069620",29.68,26.50,0,333.63,362.19,48.7,45.1,0.331,954155.2,954155.2,4934,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353709,1957837.00
05/09/2017 14:15,2,1.898,ACTIVE,214.41,353.77,59.922,1494353703,"201051344000585","219011344069620",29.76,21.50,0,332.43,375.41,57.2,53.3,0.464,695195.9,695195.9,4977,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353710,1957838.00
05/09/2017 14:15,2,1.805,ACTIVE,213.74,350.17,59.981,1494353703,"201051344001230","219011344069620",30.40,19.00,0,330.33,373.01,55.5,51.7,0.460,688414.8,688414.8,4970,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353710,1957839.00
05/09/2017 14:15,2,1.814,ACTIVE,214.41,353.17,59.965,1494353703,"201051344000582","219011344069620",30.10,22.00,0,332.73,375.41,55.3,51.5,0.455,678229.1,678229.1,4965,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353711,1957840.00
05/09/2017 14:15,2,1.850,ACTIVE,213.74,351.37,59.959,1494353703,"201051344000955","219011344069620",30.12,21.50,0,330.93,373.61,56.4,52.5,0.477,696874.1,696874.1,4980,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353712,1957841.00
05/09/2017 14:15,2,1.047,ACTIVE,212.83,427.41,59.959,1494353703,"274151322000094","219011344069620",40.18,27.80,0,332.73,445.75,43.0,39.6,0.296,780457.7,780457.7,5089,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353713,1957842.00
05/09/2017 14:15,2,1.709,ACTIVE,214.87,352.27,60.018,1494353703,"201051344000579","219011344069620",30.16,19.80,0,334.24,373.01,52.2,48.5,0.429,707636.0,707636.0,4964,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353714,1957843.00
05/09/2017 14:15,2,1.879,ACTIVE,213.51,351.07,59.986,1494353703,"201051344000890","219011344069620",30.02,19.50,0,330.93,374.51,57.1,53.2,0.460,690749.5,690749.5,4977,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353715,1957844.00
05/09/2017 14:15,2,1.852,ACTIVE,213.96,351.37,60.012,1494353703,"201051344000438","219011344069620",30.20,20.30,0,332.43,375.41,56.6,52.8,0.473,693566.8,693566.8,4968,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353716,1957845.00
05/09/2017 14:15,2,1.844,ACTIVE,213.96,346.56,59.970,1494353703,"201051344000417","219011344069620",19.86,20.00,0,332.13,361.59,37.1,33.9,0.305,646768.5,646768.5,4994,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353717,1957846.00
05/09/2017 14:15,2,1.615,ACTIVE,212.83,344.76,59.928,1494353703,"274151322000083","219011344069620",29.58,24.80,0,333.63,362.19,48.5,44.8,0.349,944508.3,944508.3,4940,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353718,1957847.00
05/09/2017 14:15,2,1.699,ACTIVE,213.51,349.56,59.965,1494353703,"274151322000076","219011344069620",30.47,25.80,0,334.24,365.19,52.4,48.6,0.354,1006975.1,1006975.1,4933,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353719,1957848.00
05/09/2017 14:15,2,1.734,ACTIVE,214.19,351.07,59.981,1494353703,"201051344000868","219011344069620",29.38,19.50,0,333.03,372.11,51.6,47.9,0.411,688467.7,688467.7,4971,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353720,1957849.00
05/09/2017 14:15,2,1.703,ACTIVE,213.06,344.45,59.965,1494353703,"274151322000095","219011344069620",29.90,24.80,0,332.43,363.69,51.6,47.9,0.358,997245.1,997245.1,4936,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353720,1957850.00
05/09/2017 14:15,2,1.697,ACTIVE,214.87,348.66,59.970,1494353703,"201051344000988","219011344069620",19.78,19.50,0,333.63,363.69,34.0,30.9,0.270,621485.4,621485.4,4987,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353721,1957851.00
05/09/2017 14:15,2,1.879,ACTIVE,213.96,351.67,59.970,1494353703,"201051344001025","219011344069620",30.26,21.50,0,331.83,375.41,57.6,53.7,0.473,692864.1,692864.1,4978,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353722,1957852.00
05/09/2017 14:15,2,1.684,ACTIVE,214.64,351.07,59.917,1494353703,"201051344000458","219011344069620",30.00,20.70,0,334.24,372.71,51.2,47.5,0.433,700614.4,700614.4,4956,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353723,1957853.00
05/09/2017 14:15,2,1.699,ACTIVE,215.32,353.17,59.959,1494353703,"201051344000853","219011344069620",30.08,19.80,0,335.14,373.91,51.8,48.1,0.429,701194.8,701194.8,4958,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353724,1957854.00
05/09/2017 14:15,2,1.852,ACTIVE,214.19,352.57,59.965,1494353703,"201051344000685","219011344069620",30.04,19.30,0,331.53,374.51,56.4,52.5,0.486,693706.6,693706.6,4981,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353725,1957855.00
05/09/2017 14:15,2,1.879,ACTIVE,214.19,352.27,59.959,1494353703,"201051344000917","219011344069620",29.74,21.50,0,332.13,375.11,56.6,52.7,0.460,690350.3,690350.3,4968,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353726,1957856.00
05/09/2017 14:15,2,1.865,ACTIVE,213.96,352.27,59.965,1494353703,"201051344001145","219011344069620",30.10,18.70,0,333.03,375.71,56.9,53.0,0.473,698246.3,698246.3,4957,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353727,1957857.00
05/09/2017 14:15,2,1.863,ACTIVE,214.19,352.57,59.907,1494353703,"201051344000651","219011344069620",30.24,21.50,0,333.63,375.41,57.1,53.2,0.464,686688.1,686688.1,4977,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353728,1957858.00
05/09/2017 14:15,2,1.600,ACTIVE,212.83,347.76,59.954,1494353703,"274151322000088","219011344069620",29.08,25.30,0,333.63,361.29,47.1,43.6,0.314,905408.5,905408.5,4939,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353729,1957859.00
05/09/2017 14:15,2,1.062,ACTIVE,213.96,436.73,59.965,1494353703,"274151322000068","219011344069620",40.69,28.00,0,333.03,447.85,44.3,40.8,0.296,780626.5,780626.5,5115,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353729,1957860.00
05/09/2017 14:15,2,1.904,ACTIVE,213.74,351.97,59.970,1494353703,"201051344001135","219011344069620",29.74,22.00,0,332.43,374.81,57.4,53.5,0.464,682269.5,682269.5,4967,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353730,1957861.00
05/09/2017 14:15,2,1.732,ACTIVE,214.19,351.07,60.002,1494353703,"201051344000594","219011344069620",29.96,20.70,0,332.43,373.31,52.5,48.8,0.420,702764.7,702764.7,4967,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353731,1957862.00
05/09/2017 14:15,2,1.883,ACTIVE,214.41,352.87,59.965,1494353703,"201051344001203","219011344069620",30.28,21.00,0,333.63,376.31,57.7,53.8,0.473,691280.4,691280.4,4984,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353732,1957863.00
05/09/2017 14:15,2,1.617,ACTIVE,212.83,349.26,59.965,1494353703,"274151322000054","219011344069620",29.22,26.50,0,333.63,363.09,47.9,44.3,0.331,923204.7,923204.7,4931,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353733,1957864.00
05/09/2017 14:15,2,1.715,ACTIVE,214.64,350.77,59.970,1494353703,"201051344000867","219011344069620",30.14,21.00,0,333.93,372.71,52.4,48.6,0.415,687369.5,687369.5,4984,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353734,1957865.00
05/09/2017 14:15,2,1.875,ACTIVE,214.19,352.87,59.981,1494353703,"201051344001093","219011344069620",30.18,20.70,0,332.73,375.11,57.3,53.4,0.460,690078.8,690078.8,4977,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353735,1957866.00
05/09/2017 14:15,2,1.686,ACTIVE,214.87,352.57,59.975,1494353703,"201051344000900","219011344069620",30.20,19.00,0,334.84,373.31,51.6,47.9,0.429,708851.8,708851.8,4961,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353736,1957867.00
05/09/2017 14:15,2,1.695,ACTIVE,214.87,351.97,59.965,1494353703,"201051344000648","219011344069620",30.00,18.30,0,335.14,373.01,51.5,47.8,0.424,697982.9,697982.9,4961,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353737,1957868.00
05/09/2017 14:15,2,1.723,ACTIVE,214.87,352.57,59.922,1494353703,"201051344000569","219011344069620",29.98,20.30,0,334.24,373.61,52.4,48.6,0.429,711163.0,711163.0,4948,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353738,1957869.00
05/09/2017 14:15,2,1.729,ACTIVE,214.87,351.97,59.970,1494353703,"201051344000983","219011344069620",29.92,20.30,0,333.33,373.61,52.4,48.7,0.442,701593.1,701593.1,4961,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353738,1957870.00
05/09/2017 14:15,2,1.719,ACTIVE,215.09,352.27,60.007,1494353703,"201051344001158","219011344069620",29.90,19.50,0,333.63,374.21,52.0,48.3,0.429,687053.4,687053.4,4968,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353739,1957871.00
05/09/2017 14:15,2,1.693,ACTIVE,215.32,354.07,59.959,1494353703,"201051344000576","219011344069620",30.08,19.30,0,334.24,373.91,51.6,47.9,0.429,701767.8,701767.8,4956,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353740,1957872.00
05/09/2017 14:15,2,1.617,ACTIVE,212.83,348.66,59.970,1494353703,"274151322000087","219011344069620",29.40,34.50,0,333.03,361.89,48.2,44.6,0.301,895688.2,895688.2,5024,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494353741,1957873.00
05/09/2017 14:30,2,1.967,ACTIVE,215.77,356.78,59.907,1494354604,"201051344000645","219011344069620",29.54,19.50,0,335.14,386.53,58.8,54.9,0.482,700657.1,700657.1,4952,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354605,1957874.00
05/09/2017 14:30,2,1.863,ACTIVE,213.29,348.36,59.954,1494354604,"274151322000085","219011344069620",28.75,25.50,0,334.24,369.40,54.1,50.3,0.362,919922.6,919922.6,4929,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354606,1957875.00
05/09/2017 14:30,2,1.959,ACTIVE,215.54,357.68,59.944,1494354604,"201051344000633","219011344069620",30.02,19.50,0,333.93,387.14,59.6,55.6,0.504,686930.7,686930.7,4983,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354607,1957876.00
05/09/2017 14:30,2,1.953,ACTIVE,215.77,356.48,59.959,1494354604,"201051344000469","219011344069620",30.14,19.30,0,334.24,386.53,59.6,55.6,0.504,689955.3,689955.3,4965,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354608,1957877.00
05/09/2017 14:30,2,2.170,ACTIVE,214.41,357.08,59.996,1494354604,"201051344000646","219011344069620",29.42,21.00,0,331.83,386.53,64.7,60.5,0.539,683886.5,683886.5,4975,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354608,1957878.00
05/09/2017 14:30,2,1.904,ACTIVE,213.29,349.26,59.986,1494354604,"274151322000052","219011344069620",29.56,25.80,0,333.63,370.90,57.0,53.0,0.402,954168.5,954168.5,4935,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354609,1957879.00
05/09/2017 14:30,2,2.201,ACTIVE,215.32,358.28,59.959,1494354604,"201051344000585","219011344069620",29.72,21.30,0,333.33,387.74,66.2,62.0,0.544,695211.5,695211.5,4978,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354610,1957880.00
05/09/2017 14:30,2,2.143,ACTIVE,214.64,355.58,59.949,1494354604,"201051344001230","219011344069620",29.88,19.50,0,330.03,385.33,64.8,60.7,0.535,688430.0,688430.0,4971,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354612,1957881.00
05/09/2017 14:30,2,2.135,ACTIVE,215.54,357.68,60.018,1494354604,"201051344000582","219011344069620",29.78,21.50,0,333.03,388.34,64.4,60.2,0.526,678244.2,678244.2,4966,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354613,1957882.00
05/09/2017 14:30,2,2.150,ACTIVE,214.64,356.78,59.965,1494354604,"201051344000955","219011344069620",30.06,21.50,0,331.83,385.63,65.5,61.2,0.548,696889.5,696889.5,4981,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354614,1957883.00
05/09/2017 14:30,2,1.260,ACTIVE,213.51,423.50,59.959,1494354604,"274151322000094","219011344069620",39.76,27.00,0,403.37,455.67,50.1,46.4,0.340,780469.4,780469.4,5090,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354614,1957884.00
05/09/2017 14:30,2,1.986,ACTIVE,216.00,356.78,59.954,1494354604,"201051344000579","219011344069620",30.12,19.80,0,334.54,387.14,60.7,56.6,0.491,707650.1,707650.1,4965,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354615,1957885.00
