ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 14:30,2,2.195,ACTIVE,214.64,356.48,59.965,1494354604,"201051344000890","219011344069620",29.64,20.00,0,332.43,386.83,65.9,61.7,0.535,690765.0,690765.0,4978,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354616,1957886.00
05/09/2017 14:30,2,2.148,ACTIVE,215.09,356.78,59.991,1494354604,"201051344000438","219011344069620",30.08,20.70,0,333.33,388.04,65.5,61.2,0.544,693582.2,693582.2,4969,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354617,1957887.00
05/09/2017 14:30,2,2.162,ACTIVE,215.09,351.07,59.959,1494354604,"201051344000417","219011344069620",19.52,20.00,0,332.73,371.21,42.7,39.3,0.358,646778.4,646778.4,4995,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354618,1957888.00
05/09/2017 14:30,2,1.879,ACTIVE,213.29,357.38,59.959,1494354604,"274151322000083","219011344069620",29.52,24.30,0,333.63,370.90,56.2,52.3,0.407,944521.3,944521.3,4941,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354619,1957889.00
05/09/2017 14:30,2,2.000,ACTIVE,214.19,349.56,59.959,1494354604,"274151322000076","219011344069620",30.00,25.30,0,335.14,373.61,60.9,56.8,0.424,1006989.3,1006989.3,4934,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354620,1957890.00
05/09/2017 14:30,2,1.980,ACTIVE,215.09,355.58,59.965,1494354604,"201051344000868","219011344069620",29.68,19.30,0,332.73,383.53,59.5,55.5,0.486,688481.6,688481.6,4972,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354621,1957891.00
05/09/2017 14:30,2,1.994,ACTIVE,213.51,359.18,59.965,1494354604,"274151322000095","219011344069620",29.62,24.00,0,333.63,372.11,59.8,55.8,0.407,997259.1,997259.1,4937,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354622,1957892.00
05/09/2017 14:30,2,1.988,ACTIVE,215.77,353.17,59.965,1494354604,"201051344000988","219011344069620",19.44,19.30,0,334.54,373.61,39.2,35.9,0.323,621494.4,621494.4,4988,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354622,1957893.00
05/09/2017 14:30,2,2.197,ACTIVE,215.32,356.78,59.959,1494354604,"201051344001025","219011344069620",29.54,21.30,0,333.63,388.34,65.7,61.5,0.530,692879.7,692879.7,4979,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354623,1957894.00
05/09/2017 14:30,2,1.951,ACTIVE,215.77,356.78,59.944,1494354604,"201051344000458","219011344069620",29.76,20.30,0,333.63,383.83,58.9,54.9,0.495,700628.1,700628.1,4957,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354624,1957895.00
05/09/2017 14:30,2,1.963,ACTIVE,216.22,357.38,59.970,1494354604,"201051344000853","219011344069620",29.92,20.00,0,336.34,388.34,59.5,55.5,0.491,701208.6,701208.6,4959,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354625,1957896.00
05/09/2017 14:30,2,2.139,ACTIVE,215.09,357.68,59.970,1494354604,"201051344000685","219011344069620",29.78,19.50,0,332.73,386.83,64.5,60.4,0.557,693721.8,693721.8,4982,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354626,1957897.00
05/09/2017 14:30,2,2.150,ACTIVE,215.09,357.08,59.975,1494354604,"201051344000917","219011344069620",29.68,21.30,0,332.43,387.44,64.7,60.5,0.530,690365.6,690365.6,4969,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354627,1957898.00
05/09/2017 14:30,2,2.135,ACTIVE,214.87,356.48,59.970,1494354604,"201051344001145","219011344069620",30.02,19.00,0,333.33,386.83,64.9,60.7,0.526,698261.7,698261.7,4958,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354628,1957899.00
05/09/2017 14:30,2,2.148,ACTIVE,215.32,357.98,59.907,1494354604,"201051344000651","219011344069620",29.94,21.30,0,333.93,388.04,65.2,61.0,0.535,686703.5,686703.5,4978,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354629,1957900.00
05/09/2017 14:30,2,1.826,ACTIVE,213.51,349.86,59.954,1494354604,"274151322000088","219011344069620",29.34,24.80,0,333.63,369.70,54.3,50.5,0.362,905421.1,905421.1,4940,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354630,1957901.00
05/09/2017 14:30,2,1.229,ACTIVE,214.19,428.91,59.981,1494354604,"274151322000068","219011344069620",40.24,27.50,0,401.86,454.76,51.1,47.4,0.349,780638.4,780638.4,5116,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354631,1957902.00
05/09/2017 14:30,2,2.164,ACTIVE,214.87,355.88,59.986,1494354604,"201051344001135","219011344069620",29.68,21.80,0,332.43,387.14,65.1,60.9,0.530,682284.9,682284.9,4968,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354631,1957903.00
05/09/2017 14:30,2,1.953,ACTIVE,214.87,356.48,59.949,1494354604,"201051344000594","219011344069620",30.36,20.00,0,333.03,383.23,60.1,56.1,0.491,702778.7,702778.7,4968,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354632,1957904.00
05/09/2017 14:30,2,2.172,ACTIVE,215.09,355.58,59.986,1494354604,"201051344001203","219011344069620",29.76,20.70,0,333.03,388.94,65.5,61.3,0.539,691295.9,691295.9,4985,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354633,1957905.00
05/09/2017 14:30,2,1.850,ACTIVE,213.29,351.37,59.975,1494354604,"274151322000054","219011344069620",29.16,26.00,0,333.63,370.30,54.6,50.8,0.380,923217.5,923217.5,4932,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354634,1957906.00
05/09/2017 14:30,2,1.979,ACTIVE,215.54,355.58,59.981,1494354604,"201051344000867","219011344069620",29.66,20.70,0,333.93,383.23,59.5,55.5,0.482,687383.5,687383.5,4985,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354635,1957907.00
05/09/2017 14:30,2,2.145,ACTIVE,214.87,357.08,59.991,1494354604,"201051344001093","219011344069620",29.86,20.30,0,333.33,387.44,64.9,60.7,0.521,690094.2,690094.2,4978,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354636,1957908.00
05/09/2017 14:30,2,1.951,ACTIVE,215.77,357.38,59.949,1494354604,"201051344000900","219011344069620",29.68,19.30,0,333.93,384.73,58.7,54.7,0.477,708865.5,708865.5,4962,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354637,1957909.00
05/09/2017 14:30,2,1.947,ACTIVE,215.77,355.28,60.018,1494354604,"201051344000648","219011344069620",29.64,18.00,0,335.74,384.13,58.4,54.4,0.477,697996.5,697996.5,4962,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354638,1957910.00
05/09/2017 14:30,2,1.938,ACTIVE,215.54,356.48,59.986,1494354604,"201051344000569","219011344069620",30.08,20.70,0,335.14,385.33,59.0,55.0,0.486,711176.9,711176.9,4949,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354639,1957911.00
05/09/2017 14:30,2,1.965,ACTIVE,215.77,357.08,59.996,1494354604,"201051344000983","219011344069620",29.80,20.30,0,335.44,384.13,59.3,55.3,0.495,701607.0,701607.0,4962,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354640,1957912.00
05/09/2017 14:30,2,1.971,ACTIVE,215.77,356.78,59.959,1494354604,"201051344001158","219011344069620",29.54,19.80,0,334.24,386.23,59.0,55.0,0.486,687067.3,687067.3,4969,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354641,1957913.00
05/09/2017 14:30,2,1.928,ACTIVE,216.00,357.38,59.986,1494354604,"201051344000576","219011344069620",29.86,19.30,0,335.74,386.83,58.4,54.4,0.473,701781.4,701781.4,4957,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354642,1957914.00
05/09/2017 14:30,2,1.840,ACTIVE,213.51,345.06,59.970,1494354604,"274151322000087","219011344069620",29.28,33.50,0,333.63,368.80,54.5,50.7,0.340,895701.0,895701.0,5025,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494354643,1957915.00
05/09/2017 14:45,2,2.613,ACTIVE,216.45,364.29,59.986,1494355503,"201051344000645","219011344069620",29.86,20.00,0,336.34,396.75,79.0,74.4,0.663,700672.0,700672.0,4953,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355504,1957916.00
05/09/2017 14:45,2,2.471,ACTIVE,213.74,348.96,60.018,1494355503,"274151322000085","219011344069620",28.98,25.50,0,335.74,376.31,72.6,68.2,0.495,919936.2,919936.2,4930,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355505,1957917.00
05/09/2017 14:45,2,2.631,ACTIVE,216.45,354.07,59.991,1494355503,"201051344000633","219011344069620",30.08,19.80,0,335.44,397.96,80.2,75.5,0.376,686945.8,686945.8,4984,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355506,1957918.00
05/09/2017 14:45,2,2.631,ACTIVE,216.45,353.47,59.986,1494355503,"201051344000469","219011344069620",30.08,19.50,0,335.14,397.66,80.2,75.4,0.384,689970.4,689970.4,4966,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355507,1957919.00
05/09/2017 14:45,2,2.891,ACTIVE,215.09,348.06,59.991,1494355503,"201051344000646","219011344069620",29.94,21.30,0,333.93,391.04,87.7,82.7,0.415,683902.8,683902.8,4976,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355508,1957920.00
05/09/2017 14:45,2,2.568,ACTIVE,213.74,352.27,60.028,1494355503,"274151322000052","219011344069620",29.56,25.50,0,334.84,378.42,76.8,72.3,0.539,954182.8,954182.8,4936,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355509,1957921.00
05/09/2017 14:45,2,2.975,ACTIVE,215.77,348.96,59.959,1494355503,"201051344000585","219011344069620",29.82,22.30,0,334.54,391.64,89.8,84.8,0.420,695228.3,695228.3,4979,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355510,1957922.00
05/09/2017 14:45,2,2.885,ACTIVE,215.09,347.16,59.981,1494355503,"201051344001230","219011344069620",30.14,20.00,0,333.03,389.84,88.1,83.1,0.411,688446.4,688446.4,4972,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355511,1957923.00
05/09/2017 14:45,2,2.910,ACTIVE,216.22,349.26,60.018,1494355503,"201051344000582","219011344069620",29.78,22.00,0,334.54,392.55,87.8,82.8,0.402,678260.5,678260.5,4967,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355511,1957924.00
05/09/2017 14:45,2,2.908,ACTIVE,215.09,348.06,59.981,1494355503,"201051344000955","219011344069620",30.18,22.30,0,334.84,390.74,88.8,83.8,0.420,696906.0,696906.0,4982,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355512,1957925.00
05/09/2017 14:45,2,1.668,ACTIVE,213.96,434.63,59.970,1494355503,"274151322000094","219011344069620",40.47,27.00,0,399.76,460.47,68.2,63.9,0.464,780482.1,780482.1,5091,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355513,1957926.00
05/09/2017 14:45,2,2.676,ACTIVE,216.67,351.07,59.986,1494355503,"201051344000579","219011344069620",30.30,19.80,0,336.04,397.05,82.2,77.4,0.380,707665.4,707665.4,4966,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355514,1957927.00
05/09/2017 14:45,2,2.951,ACTIVE,215.09,347.46,59.991,1494355503,"201051344000890","219011344069620",30.04,20.70,0,333.93,391.04,89.7,84.6,0.402,690781.7,690781.7,4979,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355515,1957928.00
05/09/2017 14:45,2,2.877,ACTIVE,215.77,348.66,59.970,1494355503,"201051344000438","219011344069620",30.65,21.30,0,334.84,392.25,89.3,84.3,0.424,693598.8,693598.8,4970,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355516,1957929.00
05/09/2017 14:45,2,2.934,ACTIVE,215.54,354.37,59.996,1494355503,"201051344000417","219011344069620",19.60,19.80,0,333.93,376.62,58.2,54.3,0.499,646789.1,646789.1,4996,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355517,1957930.00
05/09/2017 14:45,2,2.586,ACTIVE,214.19,364.29,59.981,1494355503,"274151322000083","219011344069620",29.40,24.80,0,334.84,378.42,77.0,72.4,0.566,944535.6,944535.6,4942,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355518,1957931.00
05/09/2017 14:45,2,2.725,ACTIVE,214.41,345.06,59.981,1494355503,"274151322000076","219011344069620",30.12,25.30,0,336.04,380.52,83.1,78.3,0.323,1007004.8,1007004.8,4935,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355519,1957932.00
05/09/2017 14:45,2,2.699,ACTIVE,216.00,349.86,59.981,1494355503,"201051344000868","219011344069620",29.72,19.80,0,336.04,396.45,81.3,76.5,0.371,688496.7,688496.7,4973,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355520,1957933.00
05/09/2017 14:45,2,2.676,ACTIVE,213.74,345.96,59.981,1494355503,"274151322000095","219011344069620",30.36,24.50,0,334.84,379.92,82.3,77.5,0.309,997274.3,997274.3,4938,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355520,1957934.00
05/09/2017 14:45,2,2.711,ACTIVE,216.45,356.18,59.996,1494355503,"201051344000988","219011344069620",19.56,19.80,0,336.64,381.42,53.7,49.9,0.446,621504.2,621504.2,4989,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355521,1957935.00
05/09/2017 14:45,2,2.969,ACTIVE,215.54,347.76,59.981,1494355503,"201051344001025","219011344069620",30.16,22.00,0,335.14,392.55,90.7,85.6,0.402,692896.4,692896.4,4980,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355522,1957936.00
05/09/2017 14:45,2,2.641,ACTIVE,216.45,349.56,59.986,1494355503,"201051344000458","219011344069620",30.18,20.70,0,336.64,397.35,80.8,76.0,0.384,700643.1,700643.1,4958,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355523,1957937.00
05/09/2017 14:45,2,2.691,ACTIVE,216.90,351.07,59.970,1494355503,"201051344000853","219011344069620",29.86,20.70,0,336.64,396.15,81.4,76.7,0.380,701223.8,701223.8,4960,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355524,1957938.00
05/09/2017 14:45,2,2.951,ACTIVE,215.54,348.96,59.991,1494355503,"201051344000685","219011344069620",30.00,20.00,0,334.54,391.34,89.7,84.6,0.433,693738.3,693738.3,4983,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355525,1957939.00
05/09/2017 14:45,2,2.955,ACTIVE,215.77,349.56,60.012,1494355503,"201051344000917","219011344069620",30.00,22.00,0,333.93,391.94,89.8,84.8,0.420,690382.1,690382.1,4970,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355526,1957940.00
05/09/2017 14:45,2,2.947,ACTIVE,215.32,348.36,59.959,1494355503,"201051344001145","219011344069620",30.24,19.50,0,335.14,391.64,90.2,85.2,0.420,698278.2,698278.2,4959,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355527,1957941.00
05/09/2017 14:45,2,2.967,ACTIVE,216.00,348.66,59.928,1494355503,"201051344000651","219011344069620",30.14,21.80,0,335.44,395.25,90.7,85.6,0.415,686720.2,686720.2,4979,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355528,1957942.00
05/09/2017 14:45,2,2.531,ACTIVE,213.96,366.40,59.981,1494355503,"274151322000088","219011344069620",29.32,24.80,0,334.84,378.12,75.1,70.6,0.513,905434.9,905434.9,4941,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355528,1957943.00
05/09/2017 14:45,2,1.732,ACTIVE,214.87,441.54,59.986,1494355503,"274151322000068","219011344069620",40.16,27.80,0,397.96,460.17,70.3,65.9,0.473,780651.3,780651.3,5117,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355529,1957944.00
05/09/2017 14:45,2,2.994,ACTIVE,215.54,347.16,59.981,1494355503,"201051344001135","219011344069620",29.80,22.50,0,335.14,391.34,90.4,85.3,0.415,682301.5,682301.5,4969,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355530,1957945.00
05/09/2017 14:45,2,2.756,ACTIVE,215.77,349.86,59.975,1494355503,"201051344000594","219011344069620",29.88,21.30,0,335.14,395.55,83.4,78.6,0.380,702794.1,702794.1,4969,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355532,1957946.00
05/09/2017 14:45,2,3.006,ACTIVE,215.77,348.36,59.949,1494355503,"201051344001203","219011344069620",30.00,21.50,0,334.84,394.05,91.4,86.3,0.424,691312.6,691312.6,4986,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355533,1957947.00
05/09/2017 14:45,2,2.586,ACTIVE,213.96,360.99,59.986,1494355503,"274151322000054","219011344069620",28.98,26.00,0,334.84,379.02,75.9,71.3,0.508,923231.4,923231.4,4933,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355534,1957948.00
05/09/2017 14:45,2,2.725,ACTIVE,216.22,348.96,59.975,1494355503,"201051344000867","219011344069620",30.00,21.00,0,336.94,396.75,82.8,78.0,0.376,687398.7,687398.7,4986,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355534,1957949.00
05/09/2017 14:45,2,2.979,ACTIVE,216.00,350.17,59.981,1494355503,"201051344001093","219011344069620",30.04,21.50,0,334.54,391.34,90.7,85.6,0.411,690110.8,690110.8,4979,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355535,1957950.00
05/09/2017 14:45,2,2.723,ACTIVE,216.45,350.77,59.986,1494355503,"201051344000900","219011344069620",29.90,19.80,0,336.94,397.66,82.5,77.7,0.380,708880.6,708880.6,4963,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355536,1957951.00
05/09/2017 14:45,2,2.701,ACTIVE,216.45,349.56,59.986,1494355503,"201051344000648","219011344069620",29.82,18.70,0,336.94,397.96,81.6,76.9,0.371,698011.6,698011.6,4963,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355538,1957952.00
05/09/2017 14:45,2,2.713,ACTIVE,216.67,351.07,59.970,1494355503,"201051344000569","219011344069620",30.02,21.30,0,336.64,396.75,82.5,77.8,0.380,711192.1,711192.1,4950,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355539,1957953.00
05/09/2017 14:45,2,2.697,ACTIVE,216.90,350.47,59.996,1494355503,"201051344000983","219011344069620",30.32,21.30,0,336.34,397.66,82.8,78.0,0.389,701622.2,701622.2,4963,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355540,1957954.00
05/09/2017 14:45,2,2.715,ACTIVE,216.67,350.77,60.012,1494355503,"201051344001158","219011344069620",30.10,20.70,0,336.34,397.96,82.7,77.9,0.389,687082.4,687082.4,4970,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355540,1957955.00
05/09/2017 14:45,2,2.715,ACTIVE,216.90,351.67,59.996,1494355503,"201051344000576","219011344069620",29.80,20.00,0,335.14,397.35,82.0,77.2,0.380,701796.4,701796.4,4958,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355541,1957956.00
05/09/2017 14:45,2,2.564,ACTIVE,214.41,361.89,59.981,1494355503,"274151322000087","219011344069620",29.60,34.00,0,334.84,377.52,76.9,72.3,0.508,895714.9,895714.9,5026,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494355542,1957957.00
05/09/2017 15:00,2,3.525,ACTIVE,217.35,353.77,59.991,1494356403,"201051344000645","219011344069620",29.22,24.50,0,336.94,406.37,104.3,98.8,0.473,700699.2,700699.2,4954,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356404,1957958.00
05/09/2017 15:00,2,3.328,ACTIVE,214.41,348.36,59.996,1494356403,"274151322000085","219011344069620",28.25,29.80,0,334.24,384.13,95.3,90.0,0.358,919961.0,919961.0,4931,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356405,1957959.00
05/09/2017 15:00,2,3.480,ACTIVE,216.90,354.07,60.007,1494356403,"201051344000633","219011344069620",29.86,23.00,0,337.24,406.07,105.3,99.7,0.499,686973.3,686973.3,4985,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356406,1957960.00
05/09/2017 15:00,2,3.498,ACTIVE,217.13,353.47,60.028,1494356403,"201051344000469","219011344069620",29.62,22.50,0,338.14,409.38,104.9,99.4,0.499,689997.8,689997.8,4967,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356407,1957961.00
05/09/2017 15:00,2,3.760,ACTIVE,216.00,353.17,60.007,1494356403,"201051344000646","219011344069620",29.42,23.80,0,333.33,409.38,112.1,106.2,0.530,683932.1,683932.1,4977,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356408,1957962.00
05/09/2017 15:00,2,3.420,ACTIVE,213.96,345.36,59.981,1494356403,"274151322000052","219011344069620",29.14,30.00,0,333.33,386.53,100.9,95.5,0.393,954209.2,954209.2,4937,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356409,1957963.00
05/09/2017 15:00,2,3.822,ACTIVE,216.90,354.07,60.002,1494356403,"201051344000585","219011344069620",29.44,24.50,0,334.84,407.87,114.0,108.1,0.530,695258.2,695258.2,4980,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356410,1957964.00
05/09/2017 15:00,2,3.682,ACTIVE,215.77,351.67,60.002,1494356403,"201051344001230","219011344069620",30.12,22.30,0,333.33,408.48,112.2,106.4,0.526,688475.8,688475.8,4973,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356411,1957965.00
05/09/2017 15:00,2,3.752,ACTIVE,217.13,353.47,60.002,1494356403,"201051344000582","219011344069620",29.34,24.50,0,333.93,409.08,111.5,105.7,0.513,678289.8,678289.8,4968,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356412,1957966.00
05/09/2017 15:00,2,3.746,ACTIVE,216.00,351.67,60.007,1494356403,"201051344000955","219011344069620",29.76,24.50,0,333.63,409.38,112.9,107.1,0.539,696935.6,696935.6,4983,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356413,1957967.00
05/09/2017 15:00,2,2.238,ACTIVE,213.96,429.82,59.991,1494356403,"274151322000094","219011344069620",39.68,31.50,0,403.37,470.99,90.5,85.4,0.349,780505.6,780505.6,5092,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356414,1957968.00
05/09/2017 15:00,2,3.557,ACTIVE,217.35,353.77,60.007,1494356403,"201051344000579","219011344069620",29.54,23.30,0,339.04,411.18,106.4,100.8,0.495,707693.4,707693.4,4967,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356414,1957969.00
05/09/2017 15:00,2,3.734,ACTIVE,215.77,351.07,60.002,1494356403,"201051344000890","219011344069620",29.92,22.80,0,333.93,409.08,113.2,107.3,0.513,690811.4,690811.4,4980,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356415,1957970.00
05/09/2017 15:00,2,3.736,ACTIVE,216.45,353.17,59.986,1494356403,"201051344000438","219011344069620",29.90,23.50,0,334.84,409.68,113.2,107.3,0.526,693628.6,693628.6,4971,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356416,1957971.00
05/09/2017 15:00,2,3.768,ACTIVE,216.22,359.18,60.007,1494356403,"201051344000417","219011344069620",19.14,21.50,0,318.61,391.04,73.1,68.6,0.614,646808.1,646808.1,4997,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356417,1957972.00
05/09/2017 15:00,2,3.393,ACTIVE,213.96,344.76,59.991,1494356403,"274151322000083","219011344069620",29.08,29.80,0,333.33,385.63,99.8,94.4,0.398,944561.8,944561.8,4943,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356418,1957973.00
05/09/2017 15:00,2,3.566,ACTIVE,214.64,345.96,60.002,1494356403,"274151322000076","219011344069620",29.70,30.00,0,333.93,390.44,107.3,101.6,0.420,1007033.0,1007033.0,4936,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356419,1957974.00
05/09/2017 15:00,2,3.502,ACTIVE,216.45,353.47,59.986,1494356403,"201051344000868","219011344069620",29.42,22.80,0,337.54,405.47,104.4,98.8,0.491,688524.2,688524.2,4974,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356420,1957975.00
05/09/2017 15:00,2,3.539,ACTIVE,213.74,355.28,60.002,1494356403,"274151322000095","219011344069620",29.68,30.00,0,332.13,388.94,106.4,100.8,0.402,997302.3,997302.3,4939,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356421,1957976.00
05/09/2017 15:00,2,3.590,ACTIVE,217.13,361.29,60.002,1494356403,"201051344000988","219011344069620",19.00,21.50,0,319.51,398.86,69.0,64.7,0.592,621522.2,621522.2,4990,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356422,1957977.00
05/09/2017 15:00,2,3.832,ACTIVE,216.67,352.27,59.991,1494356403,"201051344001025","219011344069620",29.34,24.30,0,334.54,408.78,114.0,108.1,0.517,692926.3,692926.3,4981,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356423,1957978.00
05/09/2017 15:00,2,3.488,ACTIVE,217.13,353.47,60.007,1494356403,"201051344000458","219011344069620",29.66,25.00,0,337.54,410.28,104.8,99.2,0.504,700670.5,700670.5,4959,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356423,1957979.00
05/09/2017 15:00,2,3.514,ACTIVE,217.80,354.97,60.002,1494356403,"201051344000853","219011344069620",29.60,23.80,0,339.65,410.88,105.4,99.8,0.482,701251.3,701251.3,4961,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356424,1957980.00
05/09/2017 15:00,2,3.799,ACTIVE,216.22,352.57,59.996,1494356403,"201051344000685","219011344069620",29.66,22.80,0,334.54,409.98,114.2,108.3,0.548,693768.1,693768.1,4984,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356425,1957981.00
05/09/2017 15:00,2,3.807,ACTIVE,216.90,353.17,59.996,1494356403,"201051344000917","219011344069620",29.64,25.00,0,333.63,408.48,114.3,108.4,0.530,690411.8,690411.8,4971,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356426,1957982.00
05/09/2017 15:00,2,3.838,ACTIVE,216.22,353.47,60.007,1494356403,"201051344001145","219011344069620",29.76,22.50,0,335.14,409.38,115.7,109.8,0.535,698308.1,698308.1,4960,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356427,1957983.00
05/09/2017 15:00,2,3.938,ACTIVE,217.13,353.77,59.965,1494356403,"201051344000651","219011344069620",29.44,24.50,0,335.74,407.87,117.3,111.3,0.539,686750.0,686750.0,4980,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356428,1957984.00
05/09/2017 15:00,2,3.445,ACTIVE,213.96,355.58,59.991,1494356403,"274151322000088","219011344069620",29.04,29.30,0,333.03,385.33,101.3,95.8,0.376,905460.3,905460.3,4942,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356429,1957985.00
05/09/2017 15:00,2,2.393,ACTIVE,214.87,428.01,59.996,1494356403,"274151322000068","219011344069620",39.64,32.60,0,406.07,462.88,96.4,91.1,0.362,780675.1,780675.1,5118,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356430,1957986.00
05/09/2017 15:00,2,3.910,ACTIVE,216.45,351.07,59.986,1494356403,"201051344001135","219011344069620",29.56,25.30,0,334.54,408.78,117.0,111.0,0.535,682331.1,682331.1,4970,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356431,1957987.00
05/09/2017 15:00,2,3.559,ACTIVE,216.22,352.57,59.986,1494356403,"201051344000594","219011344069620",30.18,24.00,0,333.93,406.67,108.7,103.0,0.499,702822.2,702822.2,4970,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356432,1957988.00
05/09/2017 15:00,2,3.891,ACTIVE,216.90,352.27,60.007,1494356403,"201051344001203","219011344069620",29.26,24.30,0,336.94,408.48,115.4,109.4,0.539,691342.5,691342.5,4987,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356433,1957989.00
05/09/2017 15:00,2,3.404,ACTIVE,213.96,354.07,59.991,1494356403,"274151322000054","219011344069620",28.39,30.50,0,332.73,385.33,97.9,92.6,0.371,923256.7,923256.7,4934,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356434,1957990.00
05/09/2017 15:00,2,3.568,ACTIVE,216.90,351.97,59.996,1494356403,"201051344000867","219011344069620",29.30,24.00,0,337.54,404.87,106.0,100.4,0.477,687426.3,687426.3,4987,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356434,1957991.00
05/09/2017 15:00,2,3.758,ACTIVE,216.67,352.27,59.996,1494356403,"201051344001093","219011344069620",29.76,23.50,0,334.84,407.27,113.3,107.4,0.513,690140.3,690140.3,4980,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356435,1957992.00
05/09/2017 15:00,2,3.527,ACTIVE,216.90,353.77,59.996,1494356403,"201051344000900","219011344069620",29.44,23.50,0,336.94,406.37,105.2,99.6,0.482,708908.2,708908.2,4964,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356436,1957993.00
05/09/2017 15:00,2,3.438,ACTIVE,217.13,351.97,59.991,1494356403,"201051344000648","219011344069620",29.84,22.80,0,338.14,406.07,103.8,98.3,0.482,698038.8,698038.8,4964,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356437,1957994.00
05/09/2017 15:00,2,3.551,ACTIVE,217.13,353.17,59.991,1494356403,"201051344000569","219011344069620",29.04,24.50,0,338.14,408.48,104.5,99.0,0.486,711219.5,711219.5,4951,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356438,1957995.00
05/09/2017 15:00,2,3.533,ACTIVE,217.13,353.17,59.981,1494356403,"201051344000983","219011344069620",29.40,24.50,0,337.84,406.37,105.2,99.6,0.499,701649.8,701649.8,4964,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356439,1957996.00
05/09/2017 15:00,2,3.537,ACTIVE,217.35,352.57,59.996,1494356403,"201051344001158","219011344069620",29.48,23.80,0,338.44,409.68,105.6,100.0,0.491,687110.0,687110.0,4971,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356440,1957997.00
05/09/2017 15:00,2,3.502,ACTIVE,217.35,353.47,59.991,1494356403,"201051344000576","219011344069620",29.28,23.80,0,338.44,409.38,103.9,98.3,0.482,701823.7,701823.7,4959,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356441,1957998.00
05/09/2017 15:00,2,3.369,ACTIVE,213.74,353.17,59.986,1494356403,"274151322000087","219011344069620",28.82,39.00,0,333.63,383.53,98.3,93.0,0.354,895740.6,895740.6,5027,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494356442,1957999.00
05/09/2017 15:15,2,2.521,ACTIVE,215.32,359.78,59.959,1494357303,"201051344000645","219011344069620",29.20,24.00,0,318.30,394.35,74.6,70.1,0.614,700719.0,700719.0,4955,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357304,1958000.00
05/09/2017 15:15,2,2.367,ACTIVE,212.61,359.78,59.959,1494357303,"274151322000085","219011344069620",28.43,27.80,0,330.33,379.32,68.2,63.9,0.464,919979.1,919979.1,4932,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357305,1958001.00
05/09/2017 15:15,2,2.498,ACTIVE,215.09,360.69,59.928,1494357303,"201051344000633","219011344069620",29.96,22.80,0,320.41,394.95,75.8,71.2,0.650,686993.4,686993.4,4986,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357306,1958002.00
05/09/2017 15:15,2,2.502,ACTIVE,215.54,360.99,59.959,1494357303,"201051344000469","219011344069620",29.80,22.30,0,315.60,394.65,75.5,71.0,0.632,690017.8,690017.8,4968,0,0,0,L,1122011218,0,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357307,1958003.00
05/09/2017 15:15,2,2.736,ACTIVE,214.41,347.16,59.965,1494357303,"201051344000646","219011344069620",29.74,23.80,0,333.33,379.02,82.5,77.7,0.393,683953.8,683953.8,4978,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357308,1958004.00
05/09/2017 15:15,2,2.445,ACTIVE,212.38,359.78,59.954,1494357303,"274151322000052","219011344069620",29.46,28.30,0,327.32,378.12,73.0,68.5,0.504,954228.5,954228.5,4938,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357309,1958005.00
05/09/2017 15:15,2,2.812,ACTIVE,215.09,348.06,59.959,1494357303,"201051344000585","219011344069620",29.62,25.00,0,333.93,379.92,84.4,79.6,0.393,695280.4,695280.4,4981,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357310,1958006.00
05/09/2017 15:15,2,2.727,ACTIVE,214.41,345.96,59.944,1494357303,"201051344001230","219011344069620",29.98,23.00,0,333.33,379.32,82.8,78.0,0.380,688497.6,688497.6,4974,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357311,1958007.00
05/09/2017 15:15,2,2.723,ACTIVE,215.32,346.86,59.965,1494357303,"201051344000582","219011344069620",29.84,24.80,0,334.24,380.22,82.3,77.5,0.376,678311.4,678311.4,4969,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357312,1958008.00
05/09/2017 15:15,2,2.750,ACTIVE,214.41,346.56,59.975,1494357303,"201051344000955","219011344069620",30.10,24.80,0,332.13,379.32,83.8,79.0,0.393,696957.6,696957.6,4984,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357313,1958009.00
05/09/2017 15:15,2,1.602,ACTIVE,212.83,431.62,59.944,1494357303,"274151322000094","219011344069620",39.92,29.00,0,392.85,460.78,64.9,60.7,0.446,780522.6,780522.6,5093,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357314,1958010.00
05/09/2017 15:15,2,2.570,ACTIVE,215.54,361.59,59.954,1494357303,"201051344000579","219011344069620",29.92,22.00,0,322.51,394.95,77.9,73.3,0.645,707713.9,707713.9,4968,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357315,1958011.00
05/09/2017 15:15,2,2.787,ACTIVE,214.41,345.96,59.954,1494357303,"201051344000890","219011344069620",29.82,23.50,0,332.73,379.62,84.2,79.4,0.380,690833.5,690833.5,4981,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357316,1958012.00
05/09/2017 15:15,2,2.727,ACTIVE,214.87,348.96,59.949,1494357303,"201051344000438","219011344069620",30.45,24.50,0,334.24,379.92,84.1,79.2,0.407,693650.6,693650.6,4972,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357317,1958013.00
05/09/2017 15:15,2,2.766,ACTIVE,214.64,352.27,59.944,1494357303,"201051344000417","219011344069620",19.44,21.00,0,318.30,390.44,54.5,50.7,0.464,646822.2,646822.2,4998,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357317,1958014.00
05/09/2017 15:15,2,2.449,ACTIVE,212.83,346.56,59.959,1494357303,"274151322000083","219011344069620",29.38,27.50,0,328.22,377.52,72.8,68.4,0.526,944580.9,944580.9,4944,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357318,1958015.00
05/09/2017 15:15,2,2.590,ACTIVE,213.06,360.08,59.944,1494357303,"274151322000076","219011344069620",29.92,28.50,0,329.43,378.12,78.5,73.9,0.561,1007053.5,1007053.5,4937,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357319,1958016.00
05/09/2017 15:15,2,2.535,ACTIVE,214.87,360.08,59.954,1494357303,"201051344000868","219011344069620",29.74,22.00,0,317.40,390.14,76.4,71.8,0.619,688544.2,688544.2,4975,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357320,1958017.00
05/09/2017 15:15,2,2.551,ACTIVE,212.61,363.99,59.949,1494357303,"274151322000095","219011344069620",30.02,28.00,0,329.73,377.22,77.5,72.8,0.521,997322.6,997322.6,4940,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357321,1958018.00
05/09/2017 15:15,2,2.586,ACTIVE,215.32,355.88,59.954,1494357303,"201051344000988","219011344069620",19.30,21.50,0,335.14,392.85,50.5,46.9,0.420,621535.2,621535.2,4991,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357322,1958019.00
05/09/2017 15:15,2,2.797,ACTIVE,214.87,345.96,59.944,1494357303,"201051344001025","219011344069620",29.96,25.00,0,334.24,379.62,84.9,80.0,0.384,692948.3,692948.3,4982,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357323,1958020.00
05/09/2017 15:15,2,2.518,ACTIVE,215.32,359.48,59.949,1494357303,"201051344000458","219011344069620",29.90,24.50,0,319.21,393.75,76.3,71.7,0.654,700690.3,700690.3,4960,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357324,1958021.00
05/09/2017 15:15,2,2.566,ACTIVE,216.00,361.59,59.949,1494357303,"201051344000853","219011344069620",29.44,23.30,0,321.91,397.66,76.6,72.0,0.650,701271.1,701271.1,4962,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357325,1958022.00
05/09/2017 15:15,2,2.811,ACTIVE,214.64,347.46,59.938,1494357303,"201051344000685","219011344069620",29.62,23.00,0,333.93,379.62,84.3,79.4,0.411,693789.9,693789.9,4985,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357326,1958023.00
05/09/2017 15:15,2,2.805,ACTIVE,215.09,346.86,59.949,1494357303,"201051344000917","219011344069620",29.68,25.00,0,333.33,380.22,84.3,79.4,0.389,690433.5,690433.5,4972,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357326,1958024.00
05/09/2017 15:15,2,2.789,ACTIVE,214.64,346.56,59.944,1494357303,"201051344001145","219011344069620",30.06,22.30,0,334.84,379.62,84.9,80.1,0.393,698329.9,698329.9,4961,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357327,1958025.00
05/09/2017 15:15,2,2.838,ACTIVE,215.09,348.06,59.933,1494357303,"201051344000651","219011344069620",29.50,25.50,0,334.24,380.22,84.9,80.0,0.393,686771.8,686771.8,4981,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357328,1958026.00
05/09/2017 15:15,2,2.420,ACTIVE,212.16,348.66,59.938,1494357303,"274151322000088","219011344069620",29.02,27.50,0,331.23,378.12,71.2,66.8,0.482,905478.6,905478.6,4943,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357329,1958027.00
05/09/2017 15:15,2,1.656,ACTIVE,212.83,433.42,59.944,1494357303,"274151322000068","219011344069620",39.72,30.00,0,395.55,457.47,67.0,62.7,0.460,780692.2,780692.2,5119,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357330,1958028.00
