ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 15:15,2,2.842,ACTIVE,214.64,346.26,59.938,1494357303,"201051344001135","219011344069620",29.62,25.80,0,333.93,378.72,85.3,80.4,0.393,682352.8,682352.8,4971,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357331,1958029.00
05/09/2017 15:15,2,2.592,ACTIVE,214.41,359.78,59.949,1494357303,"201051344000594","219011344069620",30.14,22.80,0,317.70,390.74,79.1,74.4,0.645,702842.5,702842.5,4971,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357332,1958030.00
05/09/2017 15:15,2,2.844,ACTIVE,215.09,346.86,59.949,1494357303,"201051344001203","219011344069620",29.74,24.50,0,334.84,380.22,85.7,80.7,0.407,691364.3,691364.3,4988,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357333,1958031.00
05/09/2017 15:15,2,2.465,ACTIVE,212.16,349.26,59.933,1494357303,"274151322000054","219011344069620",28.55,28.50,0,328.22,379.32,71.2,66.8,0.486,923274.9,923274.9,4935,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357334,1958032.00
05/09/2017 15:15,2,2.607,ACTIVE,215.09,359.78,59.949,1494357303,"201051344000867","219011344069620",29.52,23.80,0,320.11,390.14,77.9,73.3,0.636,687446.2,687446.2,4988,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357335,1958033.00
05/09/2017 15:15,2,2.809,ACTIVE,215.09,348.06,59.954,1494357303,"201051344001093","219011344069620",29.78,24.00,0,333.93,380.22,84.8,79.9,0.384,690161.9,690161.9,4981,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357335,1958034.00
05/09/2017 15:15,2,2.570,ACTIVE,215.09,361.59,59.917,1494357303,"201051344000900","219011344069620",29.72,23.00,0,318.61,393.15,77.3,72.7,0.641,708928.0,708928.0,4965,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357336,1958035.00
05/09/2017 15:15,2,2.541,ACTIVE,215.32,360.99,59.944,1494357303,"201051344000648","219011344069620",29.78,22.30,0,316.80,393.15,76.7,72.1,0.632,698058.3,698058.3,4965,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357337,1958036.00
05/09/2017 15:15,2,2.561,ACTIVE,215.32,362.79,59.944,1494357303,"201051344000569","219011344069620",29.78,23.50,0,318.61,392.55,77.2,72.6,0.645,711239.2,711239.2,4952,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357338,1958037.00
05/09/2017 15:15,2,2.609,ACTIVE,215.32,360.99,59.949,1494357303,"201051344000983","219011344069620",29.38,24.00,0,318.30,393.15,77.6,73.0,0.650,701669.5,701669.5,4965,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357339,1958038.00
05/09/2017 15:15,2,2.586,ACTIVE,215.32,361.59,59.938,1494357303,"201051344001158","219011344069620",29.72,22.50,0,319.81,395.55,77.9,73.2,0.650,687129.8,687129.8,4972,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357340,1958039.00
05/09/2017 15:15,2,2.541,ACTIVE,215.54,361.29,59.944,1494357303,"201051344000576","219011344069620",29.72,23.30,0,317.40,394.35,76.5,71.9,0.641,701843.1,701843.1,4960,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357341,1958040.00
05/09/2017 15:15,2,2.461,ACTIVE,212.61,357.08,59.949,1494357303,"274151322000087","219011344069620",29.00,37.30,0,330.63,378.72,72.3,67.8,0.473,895758.9,895758.9,5028,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494357342,1958041.00
05/09/2017 15:30,2,3.723,ACTIVE,216.00,351.67,59.959,1494358203,"201051344000645","219011344069620",29.26,25.50,0,317.70,394.65,110.4,104.6,0.508,700738.9,700738.9,4956,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358204,1958042.00
05/09/2017 15:30,2,3.500,ACTIVE,212.83,341.75,59.959,1494358203,"274151322000085","219011344069620",28.43,29.30,0,328.82,377.82,100.8,95.4,0.384,919997.2,919997.2,4933,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358205,1958043.00
05/09/2017 15:30,2,3.707,ACTIVE,215.77,352.27,59.986,1494358203,"201051344000633","219011344069620",29.76,24.00,0,318.91,395.55,111.8,106.0,0.535,687013.6,687013.6,4987,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358206,1958044.00
05/09/2017 15:30,2,3.693,ACTIVE,216.22,352.27,59.965,1494358203,"201051344000469","219011344069620",29.76,23.00,0,316.20,394.95,111.3,105.5,0.526,690037.9,690037.9,4969,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358207,1958045.00
05/09/2017 15:30,2,3.953,ACTIVE,214.41,351.07,59.954,1494358203,"201051344000646","219011344069620",29.80,23.80,0,318.91,390.14,119.4,113.3,0.570,683975.7,683975.7,4979,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358208,1958046.00
05/09/2017 15:30,2,3.570,ACTIVE,212.61,356.48,59.959,1494358203,"274151322000052","219011344069620",29.58,30.00,0,326.12,377.52,106.8,101.2,0.420,954247.9,954247.9,4939,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358209,1958047.00
05/09/2017 15:30,2,4.004,ACTIVE,215.54,352.27,59.933,1494358203,"201051344000585","219011344069620",30.08,25.00,0,316.20,390.14,121.9,115.7,0.566,695302.7,695302.7,4982,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358210,1958048.00
05/09/2017 15:30,2,3.967,ACTIVE,214.41,349.86,59.986,1494358203,"201051344001230","219011344069620",29.88,22.80,0,319.21,388.34,120.0,113.9,0.561,688519.6,688519.6,4975,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358211,1958049.00
05/09/2017 15:30,2,3.934,ACTIVE,215.54,352.87,59.959,1494358203,"201051344000582","219011344069620",29.90,25.30,0,318.00,391.34,119.1,113.1,0.561,678333.2,678333.2,4970,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358211,1958050.00
05/09/2017 15:30,2,3.947,ACTIVE,214.64,351.07,59.959,1494358203,"201051344000955","219011344069620",30.10,25.30,0,318.61,389.54,120.3,114.2,0.575,696979.7,696979.7,4985,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358212,1958051.00
05/09/2017 15:30,2,2.359,ACTIVE,212.16,433.42,59.965,1494358203,"274151322000094","219011344069620",39.86,31.80,0,396.75,466.19,95.4,90.2,0.376,780539.8,780539.8,5094,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358213,1958052.00
05/09/2017 15:30,2,3.691,ACTIVE,216.22,352.57,59.959,1494358203,"201051344000579","219011344069620",30.40,22.80,0,318.30,396.45,113.6,107.8,0.530,707734.5,707734.5,4969,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358214,1958053.00
05/09/2017 15:30,2,3.992,ACTIVE,214.41,351.07,59.970,1494358203,"201051344000890","219011344069620",29.84,23.80,0,318.91,390.14,120.7,114.6,0.552,690855.7,690855.7,4982,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358215,1958054.00
05/09/2017 15:30,2,3.982,ACTIVE,215.09,352.87,59.954,1494358203,"201051344000438","219011344069620",29.94,24.30,0,317.70,391.34,120.7,114.6,0.570,693672.8,693672.8,4973,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358216,1958055.00
05/09/2017 15:30,2,3.996,ACTIVE,214.87,358.28,59.981,1494358203,"201051344000417","219011344069620",19.24,21.00,0,331.83,389.84,77.8,73.2,0.667,646836.4,646836.4,4999,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358217,1958056.00
05/09/2017 15:30,2,3.566,ACTIVE,212.38,343.25,59.959,1494358203,"274151322000083","219011344069620",29.44,30.30,0,328.52,377.52,106.2,100.6,0.420,944600.2,944600.2,4945,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358218,1958057.00
05/09/2017 15:30,2,3.762,ACTIVE,213.29,354.07,59.965,1494358203,"274151322000076","219011344069620",29.96,30.50,0,327.62,378.72,114.1,108.2,0.446,1007074.3,1007074.3,4938,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358219,1958058.00
05/09/2017 15:30,2,3.678,ACTIVE,215.32,351.07,59.965,1494358203,"201051344000868","219011344069620",29.84,23.50,0,320.11,391.34,111.2,105.4,0.508,688564.4,688564.4,4976,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358219,1958059.00
05/09/2017 15:30,2,3.750,ACTIVE,212.38,342.95,59.959,1494358203,"274151322000095","219011344069620",29.86,29.80,0,327.62,377.82,113.5,107.6,0.433,997343.2,997343.2,4941,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358220,1958060.00
05/09/2017 15:30,2,3.723,ACTIVE,215.77,360.08,59.965,1494358203,"201051344000988","219011344069620",19.48,21.50,0,334.54,389.24,73.5,69.0,0.623,621548.4,621548.4,4992,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358221,1958061.00
05/09/2017 15:30,2,4.035,ACTIVE,215.09,352.87,59.959,1494358203,"201051344001025","219011344069620",29.68,25.00,0,317.70,391.04,121.3,115.1,0.548,692970.7,692970.7,4983,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358222,1958062.00
05/09/2017 15:30,2,3.645,ACTIVE,216.00,351.07,59.959,1494358203,"201051344000458","219011344069620",29.94,25.80,0,318.61,394.65,110.5,104.8,0.530,700710.4,700710.4,4961,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358223,1958063.00
05/09/2017 15:30,2,3.676,ACTIVE,216.45,353.47,59.959,1494358203,"201051344000853","219011344069620",29.74,24.50,0,318.61,397.05,110.7,105.0,0.521,701291.3,701291.3,4963,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358224,1958064.00
05/09/2017 15:30,2,3.957,ACTIVE,214.64,351.97,59.965,1494358203,"201051344000685","219011344069620",29.98,23.00,0,316.50,390.44,120.2,114.0,0.588,693812.1,693812.1,4986,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358225,1958065.00
05/09/2017 15:30,2,3.963,ACTIVE,215.09,351.97,59.965,1494358203,"201051344000917","219011344069620",29.88,24.80,0,321.01,391.04,119.9,113.8,0.561,690455.6,690455.6,4973,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358226,1958066.00
05/09/2017 15:30,2,3.973,ACTIVE,214.64,351.37,59.954,1494358203,"201051344001145","219011344069620",29.96,22.00,0,319.21,390.44,120.5,114.4,0.544,698352.2,698352.2,4962,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358227,1958067.00
05/09/2017 15:30,2,4.004,ACTIVE,215.32,352.27,59.965,1494358203,"201051344000651","219011344069620",29.60,25.80,0,318.61,391.34,120.0,113.9,0.548,686794.1,686794.1,4982,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358228,1958068.00
05/09/2017 15:30,2,3.457,ACTIVE,212.38,351.37,59.975,1494358203,"274151322000088","219011344069620",29.14,28.80,0,329.13,378.12,101.9,96.4,0.389,905497.3,905497.3,4944,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358229,1958069.00
05/09/2017 15:30,2,2.359,ACTIVE,213.51,428.61,59.959,1494358203,"274151322000068","219011344069620",39.68,33.00,0,388.34,459.57,95.1,89.8,0.358,780709.6,780709.6,5120,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358229,1958070.00
05/09/2017 15:30,2,3.975,ACTIVE,215.09,351.67,59.922,1494358203,"201051344001135","219011344069620",29.56,25.80,0,320.11,389.84,119.1,113.0,0.557,682375.0,682375.0,4972,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358231,1958071.00
05/09/2017 15:30,2,3.707,ACTIVE,214.87,351.07,59.965,1494358203,"201051344000594","219011344069620",30.04,23.50,0,319.21,391.34,112.7,106.9,0.517,702863.2,702863.2,4972,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358232,1958072.00
05/09/2017 15:30,2,3.949,ACTIVE,215.54,351.67,59.970,1494358203,"201051344001203","219011344069620",30.02,25.00,0,318.91,392.25,120.0,113.9,0.552,691386.6,691386.6,4989,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358232,1958073.00
05/09/2017 15:30,2,3.518,ACTIVE,212.61,350.47,59.965,1494358203,"274151322000054","219011344069620",28.47,30.00,0,327.32,379.02,101.5,96.0,0.389,923293.5,923293.5,4936,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358233,1958074.00
05/09/2017 15:30,2,3.656,ACTIVE,215.54,351.37,59.959,1494358203,"201051344000867","219011344069620",29.94,25.00,0,319.51,391.04,110.9,105.1,0.513,687466.7,687466.7,4989,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358234,1958075.00
05/09/2017 15:30,2,3.879,ACTIVE,215.54,352.27,59.949,1494358203,"201051344001093","219011344069620",30.26,24.00,0,321.01,390.44,118.8,112.7,0.539,690184.0,690184.0,4982,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358235,1958076.00
05/09/2017 15:30,2,3.670,ACTIVE,215.77,351.97,59.975,1494358203,"201051344000900","219011344069620",29.78,24.50,0,319.21,394.95,110.7,104.9,0.513,708948.3,708948.3,4966,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358236,1958077.00
05/09/2017 15:30,2,3.611,ACTIVE,215.77,352.87,59.981,1494358203,"201051344000648","219011344069620",29.84,23.50,0,317.40,392.55,109.2,103.5,0.513,698078.4,698078.4,4966,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358237,1958078.00
05/09/2017 15:30,2,3.670,ACTIVE,216.00,351.97,59.965,1494358203,"201051344000569","219011344069620",29.56,24.50,0,318.91,392.55,109.8,104.1,0.513,711259.4,711259.4,4953,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358238,1958079.00
05/09/2017 15:30,2,3.648,ACTIVE,216.00,351.67,59.965,1494358203,"201051344000983","219011344069620",29.88,25.00,0,318.61,392.25,110.4,104.6,0.526,701689.9,701689.9,4966,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358239,1958080.00
05/09/2017 15:30,2,3.680,ACTIVE,216.22,351.97,59.970,1494358203,"201051344001158","219011344069620",29.70,23.50,0,318.00,393.75,110.7,104.9,0.521,687150.2,687150.2,4973,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358240,1958081.00
05/09/2017 15:30,2,3.635,ACTIVE,216.22,352.57,59.954,1494358203,"201051344000576","219011344069620",29.50,24.50,0,317.70,394.65,108.6,102.9,0.504,701863.2,701863.2,4961,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358241,1958082.00
05/09/2017 15:30,2,3.473,ACTIVE,212.61,348.66,59.965,1494358203,"274151322000087","219011344069620",29.18,39.50,0,328.82,376.31,102.5,97.0,0.367,895777.8,895777.8,5029,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494358242,1958083.00
05/09/2017 15:45,2,2.604,ACTIVE,214.87,358.28,59.949,1494359103,"201051344000645","219011344069620",29.28,26.00,0,318.61,387.74,77.2,72.6,0.645,700760.4,700760.4,4957,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359104,1958084.00
05/09/2017 15:45,2,2.465,ACTIVE,211.70,353.47,59.917,1494359103,"274151322000085","219011344069620",28.31,28.80,0,328.52,377.82,70.7,66.3,0.482,920016.8,920016.8,4934,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359105,1958085.00
05/09/2017 15:45,2,2.605,ACTIVE,214.64,348.36,59.938,1494359103,"201051344000633","219011344069620",29.68,24.00,0,333.93,378.72,78.4,73.7,0.367,687035.3,687035.3,4988,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359106,1958086.00
05/09/2017 15:45,2,2.578,ACTIVE,214.87,347.46,59.954,1494359103,"201051344000469","219011344069620",29.88,22.80,0,333.93,377.22,78.1,73.4,0.376,690059.6,690059.6,4970,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359107,1958087.00
05/09/2017 15:45,2,2.750,ACTIVE,213.06,345.66,59.944,1494359103,"201051344000646","219011344069620",29.84,23.30,0,333.63,380.52,83.1,78.3,0.393,683999.0,683999.0,4980,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359108,1958088.00
05/09/2017 15:45,2,2.488,ACTIVE,211.48,347.16,59.944,1494359103,"274151322000052","219011344069620",29.72,29.50,0,326.42,376.01,74.9,70.3,0.526,954268.7,954268.7,4940,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359109,1958089.00
05/09/2017 15:45,2,2.775,ACTIVE,213.96,346.56,59.944,1494359103,"201051344000585","219011344069620",30.08,25.00,0,333.33,378.72,84.5,79.7,0.389,695326.5,695326.5,4983,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359110,1958090.00
05/09/2017 15:45,2,2.740,ACTIVE,213.06,344.45,59.901,1494359103,"201051344001230","219011344069620",29.98,22.80,0,333.63,379.02,83.1,78.3,0.384,688542.9,688542.9,4976,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359111,1958091.00
05/09/2017 15:45,2,2.725,ACTIVE,213.96,346.56,59.954,1494359103,"201051344000582","219011344069620",29.88,25.80,0,333.63,379.62,82.5,77.7,0.384,678356.4,678356.4,4971,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359111,1958092.00
05/09/2017 15:45,2,2.762,ACTIVE,213.06,345.36,59.928,1494359103,"201051344000955","219011344069620",29.96,25.00,0,333.33,379.92,83.8,79.0,0.398,697003.3,697003.3,4986,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359113,1958093.00
05/09/2017 15:45,2,1.625,ACTIVE,211.93,435.83,59.954,1494359103,"274151322000094","219011344069620",40.37,29.00,0,397.96,468.59,66.0,61.8,0.455,780558.1,780558.1,5095,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359113,1958094.00
05/09/2017 15:45,2,2.600,ACTIVE,214.64,347.76,59.954,1494359103,"201051344000579","219011344069620",30.12,23.30,0,334.84,377.82,79.3,74.6,0.367,707756.6,707756.6,4970,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359114,1958095.00
05/09/2017 15:45,2,2.789,ACTIVE,213.06,345.66,59.928,1494359103,"201051344000890","219011344069620",29.72,23.80,0,334.24,380.22,84.0,79.2,0.384,690879.3,690879.3,4983,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359115,1958096.00
05/09/2017 15:45,2,2.760,ACTIVE,213.74,346.26,59.954,1494359103,"201051344000438","219011344069620",29.94,24.50,0,333.33,379.32,83.7,78.9,0.393,693696.4,693696.4,4974,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359116,1958097.00
05/09/2017 15:45,2,2.721,ACTIVE,213.51,350.17,59.949,1494359103,"201051344000417","219011344069620",19.62,20.70,0,332.73,389.54,54.1,50.3,0.455,646851.4,646851.4,5000,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359117,1958098.00
05/09/2017 15:45,2,2.479,ACTIVE,211.48,347.46,59.965,1494359103,"274151322000083","219011344069620",29.32,29.80,0,326.72,376.01,73.6,69.1,0.535,944620.7,944620.7,4946,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359118,1958099.00
05/09/2017 15:45,2,2.611,ACTIVE,212.16,345.66,59.949,1494359103,"274151322000076","219011344069620",30.02,30.80,0,334.84,369.70,79.4,74.7,0.309,1007096.5,1007096.5,4939,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359119,1958100.00
05/09/2017 15:45,2,2.570,ACTIVE,213.96,358.58,59.928,1494359103,"201051344000868","219011344069620",29.66,23.50,0,316.50,387.74,77.2,72.6,0.636,688586.0,688586.0,4977,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359120,1958101.00
05/09/2017 15:45,2,2.596,ACTIVE,211.48,343.85,59.975,1494359103,"274151322000095","219011344069620",29.72,30.00,0,332.43,366.10,78.2,73.6,0.301,997365.1,997365.1,4942,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359121,1958102.00
05/09/2017 15:45,2,2.568,ACTIVE,214.41,354.97,59.949,1494359103,"201051344000988","219011344069620",19.54,21.00,0,333.93,389.24,50.9,47.2,0.429,621562.4,621562.4,4993,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359121,1958103.00
05/09/2017 15:45,2,2.764,ACTIVE,213.51,345.36,59.959,1494359103,"201051344001025","219011344069620",29.86,25.00,0,333.33,379.92,83.6,78.7,0.380,692994.2,692994.2,4984,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359122,1958104.00
05/09/2017 15:45,2,2.535,ACTIVE,214.41,359.48,59.959,1494359103,"201051344000458","219011344069620",29.82,25.80,0,318.61,389.54,76.5,72.0,0.654,700731.8,700731.8,4962,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359123,1958105.00
05/09/2017 15:45,2,2.553,ACTIVE,215.09,360.99,59.949,1494359103,"201051344000853","219011344069620",29.70,24.50,0,319.51,391.34,76.8,72.2,0.650,701312.8,701312.8,4964,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359124,1958106.00
05/09/2017 15:45,2,2.721,ACTIVE,213.51,347.16,59.959,1494359103,"201051344000685","219011344069620",29.92,23.30,0,333.33,379.92,82.5,77.7,0.402,693835.4,693835.4,4987,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359125,1958107.00
05/09/2017 15:45,2,2.711,ACTIVE,213.74,346.56,59.917,1494359103,"201051344000917","219011344069620",29.98,24.80,0,332.73,380.22,82.3,77.5,0.380,690478.9,690478.9,4974,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359126,1958108.00
05/09/2017 15:45,2,2.740,ACTIVE,213.29,346.26,59.981,1494359103,"201051344001145","219011344069620",29.80,22.80,0,333.33,379.32,82.7,77.9,0.376,698375.6,698375.6,4963,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359127,1958109.00
05/09/2017 15:45,2,2.754,ACTIVE,213.96,346.86,60.002,1494359103,"201051344000651","219011344069620",29.62,26.30,0,334.24,379.32,82.6,77.8,0.380,686817.4,686817.4,4983,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359128,1958110.00
05/09/2017 15:45,2,2.412,ACTIVE,211.70,350.47,60.002,1494359103,"274151322000088","219011344069620",28.88,28.50,0,328.52,376.31,70.5,66.1,0.473,905517.0,905517.0,4945,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359129,1958111.00
05/09/2017 15:45,2,1.619,ACTIVE,212.61,430.72,59.938,1494359103,"274151322000068","219011344069620",40.33,30.00,0,401.26,464.38,65.3,61.1,0.442,780728.1,780728.1,5121,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359130,1958112.00
05/09/2017 15:45,2,2.719,ACTIVE,213.51,345.36,59.959,1494359103,"201051344001135","219011344069620",29.90,25.50,0,333.93,379.32,82.3,77.5,0.384,682398.2,682398.2,4973,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359130,1958113.00
05/09/2017 15:45,2,2.574,ACTIVE,213.74,347.16,59.959,1494359103,"201051344000594","219011344069620",30.02,23.80,0,332.13,378.72,78.3,73.6,0.362,702885.1,702885.1,4973,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359131,1958114.00
05/09/2017 15:45,2,2.760,ACTIVE,213.74,345.36,59.912,1494359103,"201051344001203","219011344069620",29.60,25.30,0,333.93,379.02,82.7,77.9,0.384,691410.0,691410.0,4990,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359132,1958115.00
05/09/2017 15:45,2,2.436,ACTIVE,211.48,360.69,59.917,1494359103,"274151322000054","219011344069620",28.39,29.50,0,327.92,377.52,70.0,65.6,0.477,923313.1,923313.1,4937,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359133,1958116.00
05/09/2017 15:45,2,2.545,ACTIVE,214.19,358.58,59.954,1494359103,"201051344000867","219011344069620",29.74,25.00,0,319.21,388.94,76.7,72.1,0.632,687488.1,687488.1,4990,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359134,1958117.00
05/09/2017 15:45,2,2.691,ACTIVE,213.74,347.16,59.938,1494359103,"201051344001093","219011344069620",29.94,23.80,0,333.33,378.72,81.6,76.9,0.371,690207.1,690207.1,4983,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359135,1958118.00
05/09/2017 15:45,2,2.541,ACTIVE,214.41,359.78,59.944,1494359103,"201051344000900","219011344069620",29.50,24.50,0,318.61,389.24,76.0,71.4,0.628,708969.6,708969.6,4967,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359136,1958119.00
05/09/2017 15:45,2,2.473,ACTIVE,214.64,357.98,59.959,1494359103,"201051344000648","219011344069620",30.02,23.50,0,318.30,389.84,75.1,70.6,0.628,698099.5,698099.5,4967,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359137,1958120.00
05/09/2017 15:45,2,2.498,ACTIVE,214.41,359.48,59.928,1494359103,"201051344000569","219011344069620",29.88,24.80,0,319.51,389.54,75.6,71.1,0.641,711280.6,711280.6,4954,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359138,1958121.00
05/09/2017 15:45,2,2.549,ACTIVE,214.64,358.58,59.954,1494359103,"201051344000983","219011344069620",29.40,25.00,0,319.51,390.14,76.0,71.4,0.650,701711.2,701711.2,4967,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359139,1958122.00
05/09/2017 15:45,2,2.557,ACTIVE,214.64,360.38,59.954,1494359103,"201051344001158","219011344069620",29.36,23.30,0,317.70,389.84,76.0,71.4,0.641,687171.6,687171.6,4974,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359140,1958123.00
05/09/2017 15:45,2,2.486,ACTIVE,214.87,360.38,59.944,1494359103,"201051344000576","219011344069620",29.66,24.80,0,320.11,389.54,74.7,70.2,0.619,701884.1,701884.1,4962,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359141,1958124.00
05/09/2017 15:45,2,2.389,ACTIVE,211.25,347.16,59.933,1494359103,"274151322000087","219011344069620",29.08,39.80,0,330.33,376.01,70.3,65.9,0.455,895797.5,895797.5,5030,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494359141,1958125.00
05/09/2017 16:00,2,1.875,ACTIVE,213.96,353.17,59.975,1494360003,"201051344000645","219011344069620",29.54,23.30,0,333.63,390.14,56.1,52.2,0.464,700775.1,700775.1,4958,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360004,1958126.00
05/09/2017 16:00,2,1.779,ACTIVE,211.70,350.77,59.949,1494360003,"274151322000085","219011344069620",28.55,26.50,0,332.43,372.71,51.5,47.7,0.345,920030.2,920030.2,4935,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360005,1958127.00
05/09/2017 16:00,2,1.887,ACTIVE,213.96,355.28,60.023,1494360003,"201051344000633","219011344069620",29.84,21.80,0,319.21,390.14,57.0,53.1,0.482,687050.3,687050.3,4989,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360006,1958128.00
05/09/2017 16:00,2,1.891,ACTIVE,213.96,353.17,59.970,1494360003,"201051344000469","219011344069620",29.74,20.30,0,313.80,390.44,57.0,53.1,0.482,690074.5,690074.5,4971,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360007,1958129.00
05/09/2017 16:00,2,2.064,ACTIVE,213.29,354.97,59.912,1494360003,"201051344000646","219011344069620",30.12,21.50,0,318.61,388.34,63.0,58.9,0.544,684015.2,684015.2,4981,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360008,1958130.00
05/09/2017 16:00,2,1.832,ACTIVE,211.25,344.76,59.991,1494360003,"274151322000052","219011344069620",29.46,26.00,0,332.13,374.51,54.6,50.8,0.384,954283.0,954283.0,4941,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360009,1958131.00
05/09/2017 16:00,2,2.111,ACTIVE,213.96,355.88,59.975,1494360003,"201051344000585","219011344069620",30.26,22.30,0,318.61,388.34,64.8,60.6,0.530,695343.1,695343.1,4984,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360010,1958132.00
05/09/2017 16:00,2,2.096,ACTIVE,213.29,352.87,60.018,1494360003,"201051344001230","219011344069620",29.82,20.30,0,319.21,387.14,63.3,59.2,0.526,688559.1,688559.1,4977,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360011,1958133.00
05/09/2017 16:00,2,2.086,ACTIVE,214.19,355.88,59.986,1494360003,"201051344000582","219011344069620",29.70,23.00,0,319.81,389.54,62.8,58.7,0.513,678372.5,678372.5,4972,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360012,1958134.00
05/09/2017 16:00,2,2.098,ACTIVE,213.29,355.28,60.007,1494360003,"201051344000955","219011344069620",30.12,22.50,0,318.91,387.44,64.0,59.8,0.530,697019.6,697019.6,4987,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360013,1958135.00
05/09/2017 16:00,2,1.213,ACTIVE,211.93,422.90,59.965,1494360003,"274151322000094","219011344069620",39.62,27.50,0,333.93,459.87,48.7,45.1,0.331,780570.6,780570.6,5096,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360013,1958136.00
05/09/2017 16:00,2,1.896,ACTIVE,213.96,353.17,60.012,1494360003,"201051344000579","219011344069620",30.42,20.30,0,320.41,389.24,58.5,54.5,0.477,707771.8,707771.8,4971,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360014,1958137.00
05/09/2017 16:00,2,2.135,ACTIVE,213.51,354.97,59.970,1494360003,"201051344000890","219011344069620",29.82,21.30,0,318.61,388.64,64.5,60.3,0.526,690895.7,690895.7,4984,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360015,1958138.00
05/09/2017 16:00,2,2.104,ACTIVE,213.96,356.18,59.922,1494360003,"201051344000438","219011344069620",30.04,22.30,0,318.61,390.44,64.0,59.9,0.535,693712.7,693712.7,4975,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360016,1958139.00
05/09/2017 16:00,2,2.098,ACTIVE,213.51,349.56,59.912,1494360003,"201051344000417","219011344069620",19.68,20.00,0,331.23,374.51,41.8,38.5,0.345,646861.9,646861.9,5001,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360017,1958140.00
05/09/2017 16:00,2,1.820,ACTIVE,211.48,342.95,59.970,1494360003,"274151322000083","219011344069620",29.38,26.30,0,331.23,373.61,54.2,50.4,0.384,944634.8,944634.8,4947,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360018,1958141.00
05/09/2017 16:00,2,1.926,ACTIVE,212.16,355.58,59.959,1494360003,"274151322000076","219011344069620",29.98,26.80,0,327.32,376.62,58.4,54.5,0.424,1007111.7,1007111.7,4940,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360019,1958142.00
05/09/2017 16:00,2,1.914,ACTIVE,213.51,352.57,59.917,1494360003,"201051344000868","219011344069620",29.60,21.30,0,333.33,390.14,57.4,53.5,0.464,688600.8,688600.8,4978,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360020,1958143.00
05/09/2017 16:00,2,1.908,ACTIVE,211.70,353.77,59.959,1494360003,"274151322000095","219011344069620",29.84,26.00,0,327.62,375.41,57.7,53.8,0.398,997380.1,997380.1,4943,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360021,1958144.00
05/09/2017 16:00,2,1.936,ACTIVE,213.96,350.17,59.912,1494360003,"201051344000988","219011344069620",19.22,20.00,0,335.44,376.01,37.7,34.4,0.314,621572.0,621572.0,4994,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360022,1958145.00
05/09/2017 16:00,2,2.121,ACTIVE,213.74,355.28,59.970,1494360003,"201051344001025","219011344069620",30.10,22.80,0,318.00,388.94,64.7,60.5,0.530,693010.6,693010.6,4985,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360023,1958146.00
05/09/2017 16:00,2,1.875,ACTIVE,213.96,353.47,59.981,1494360003,"201051344000458","219011344069620",29.86,23.30,0,335.74,392.25,56.8,52.9,0.482,700746.5,700746.5,4963,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360024,1958147.00
05/09/2017 16:00,2,1.902,ACTIVE,214.41,354.97,59.970,1494360003,"201051344000853","219011344069620",29.64,22.00,0,337.24,391.04,57.1,53.2,0.473,701327.5,701327.5,4965,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360024,1958148.00
05/09/2017 16:00,2,2.096,ACTIVE,213.51,355.28,59.970,1494360003,"201051344000685","219011344069620",29.96,21.00,0,318.00,388.94,63.6,59.5,0.557,693851.5,693851.5,4988,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360026,1958149.00
05/09/2017 16:00,2,2.104,ACTIVE,213.96,355.28,59.944,1494360003,"201051344000917","219011344069620",29.96,22.50,0,319.51,388.94,63.8,59.7,0.535,690495.0,690495.0,4975,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360026,1958150.00
05/09/2017 16:00,2,2.092,ACTIVE,213.51,355.58,59.965,1494360003,"201051344001145","219011344069620",30.24,19.80,0,320.41,388.64,64.1,59.9,0.521,698391.8,698391.8,4964,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360027,1958151.00
05/09/2017 16:00,2,2.107,ACTIVE,213.96,355.28,59.959,1494360003,"201051344000651","219011344069620",30.00,23.50,0,318.61,389.24,64.0,59.9,0.521,686833.6,686833.6,4984,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360028,1958152.00
05/09/2017 16:00,2,1.781,ACTIVE,211.70,354.07,59.954,1494360003,"274151322000088","219011344069620",28.96,26.30,0,331.83,372.11,52.3,48.6,0.345,905530.5,905530.5,4946,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360029,1958153.00
05/09/2017 16:00,2,1.254,ACTIVE,212.61,422.30,59.970,1494360003,"274151322000068","219011344069620",38.68,28.30,0,333.33,455.67,49.2,45.6,0.331,780740.7,780740.7,5122,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360030,1958154.00
05/09/2017 16:00,2,2.145,ACTIVE,213.51,354.37,59.965,1494360003,"201051344001135","219011344069620",29.58,23.30,0,319.21,388.64,64.2,60.1,0.530,682414.4,682414.4,4974,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360031,1958155.00
05/09/2017 16:00,2,1.902,ACTIVE,213.51,352.27,60.012,1494360003,"201051344000594","219011344069620",30.30,21.00,0,318.91,388.04,58.4,54.4,0.473,702900.2,702900.2,4974,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360032,1958156.00
05/09/2017 16:00,2,2.141,ACTIVE,213.96,354.97,59.965,1494360003,"201051344001203","219011344069620",29.78,22.80,0,316.80,390.44,64.5,60.4,0.535,691426.2,691426.2,4991,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360033,1958157.00
05/09/2017 16:00,2,1.811,ACTIVE,211.70,350.47,59.959,1494360003,"274151322000054","219011344069620",28.67,27.00,0,332.13,372.71,52.6,48.9,0.362,923326.6,923326.6,4938,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360034,1958158.00
05/09/2017 16:00,2,1.904,ACTIVE,213.96,352.57,59.959,1494360003,"201051344000867","219011344069620",29.90,22.50,0,334.24,389.84,57.7,53.8,0.473,687503.0,687503.0,4991,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360035,1958159.00
05/09/2017 16:00,2,2.105,ACTIVE,213.74,356.48,59.959,1494360003,"201051344001093","219011344069620",30.06,21.80,0,319.51,388.34,64.0,59.9,0.521,690223.2,690223.2,4984,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360035,1958160.00
05/09/2017 16:00,2,1.889,ACTIVE,213.96,354.67,59.959,1494360003,"201051344000900","219011344069620",29.76,22.00,0,335.44,390.14,57.0,53.1,0.464,708984.2,708984.2,4968,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360036,1958161.00
05/09/2017 16:00,2,1.879,ACTIVE,214.19,353.17,59.970,1494360003,"201051344000648","219011344069620",29.76,21.30,0,334.24,391.04,56.7,52.8,0.473,698114.0,698114.0,4968,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360037,1958162.00
05/09/2017 16:00,2,1.900,ACTIVE,214.19,354.37,59.907,1494360003,"201051344000569","219011344069620",29.72,22.30,0,335.14,389.84,57.2,53.3,0.482,711295.3,711295.3,4955,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360038,1958163.00
05/09/2017 16:00,2,1.906,ACTIVE,214.19,353.77,59.965,1494360003,"201051344000983","219011344069620",29.82,22.80,0,334.54,391.34,57.6,53.6,0.491,701726.0,701726.0,4968,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360039,1958164.00
05/09/2017 16:00,2,1.916,ACTIVE,214.19,354.07,59.965,1494360003,"201051344001158","219011344069620",29.64,21.00,0,335.44,390.14,57.6,53.7,0.482,687186.3,687186.3,4975,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360040,1958165.00
05/09/2017 16:00,2,1.812,ACTIVE,214.41,354.97,59.954,1494360003,"201051344000576","219011344069620",30.51,22.30,0,335.74,391.04,56.0,52.1,0.460,701898.5,701898.5,4963,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360041,1958166.00
05/09/2017 16:00,2,1.807,ACTIVE,212.16,354.97,59.991,1494360003,"274151322000087","219011344069620",29.04,36.50,0,332.13,371.21,53.1,49.4,0.336,895811.1,895811.1,5031,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360042,1958167.00
05/09/2017 16:15,2,1.809,ACTIVE,214.41,352.87,59.959,1494360903,"201051344000645","219011344069620",29.80,22.00,0,333.93,378.42,54.6,50.8,0.446,700788.0,700788.0,4959,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360904,1958168.00
05/09/2017 16:15,2,1.734,ACTIVE,212.16,353.47,59.949,1494360903,"274151322000085","219011344069620",28.59,25.30,0,332.13,365.49,50.3,46.6,0.340,920042.1,920042.1,4936,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360905,1958169.00
05/09/2017 16:15,2,1.812,ACTIVE,214.41,353.77,59.959,1494360903,"201051344000633","219011344069620",30.18,20.30,0,332.13,379.32,55.5,51.6,0.468,687063.4,687063.4,4990,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360906,1958170.00
05/09/2017 16:15,2,1.816,ACTIVE,214.19,352.87,59.970,1494360903,"201051344000469","219011344069620",30.16,19.30,0,332.73,378.72,55.5,51.6,0.473,690087.7,690087.7,4972,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360907,1958171.00
