ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 16:15,2,1.990,ACTIVE,213.51,354.67,59.954,1494360903,"201051344000646","219011344069620",29.76,20.30,0,333.33,383.23,60.0,56.0,0.513,684029.7,684029.7,4982,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360908,1958172.00
05/09/2017 16:15,2,1.775,ACTIVE,212.16,355.88,59.922,1494360903,"274151322000052","219011344069620",29.48,24.80,0,333.03,366.70,53.0,49.3,0.371,954295.6,954295.6,4942,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360909,1958173.00
05/09/2017 16:15,2,1.996,ACTIVE,214.19,355.28,59.959,1494360903,"201051344000585","219011344069620",30.38,21.30,0,334.24,384.13,61.4,57.4,0.499,695358.0,695358.0,4985,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360910,1958174.00
05/09/2017 16:15,2,1.988,ACTIVE,213.51,353.17,59.965,1494360903,"201051344001230","219011344069620",29.80,18.70,0,331.83,381.73,60.0,56.0,0.495,688573.7,688573.7,4978,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360910,1958175.00
05/09/2017 16:15,2,1.957,ACTIVE,214.41,355.28,59.970,1494360903,"201051344000582","219011344069620",30.06,21.50,0,333.93,384.43,59.6,55.6,0.486,678386.9,678386.9,4973,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360911,1958176.00
05/09/2017 16:15,2,1.980,ACTIVE,213.29,353.47,59.922,1494360903,"201051344000955","219011344069620",30.28,21.30,0,333.33,382.33,60.7,56.7,0.513,697034.4,697034.4,4988,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360912,1958177.00
05/09/2017 16:15,2,1.180,ACTIVE,212.16,415.39,59.933,1494360903,"274151322000094","219011344069620",38.88,25.80,0,334.24,458.37,46.7,43.1,0.323,780581.7,780581.7,5097,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360913,1958178.00
05/09/2017 16:15,2,1.857,ACTIVE,214.19,353.47,59.965,1494360903,"201051344000579","219011344069620",30.20,19.30,0,334.84,379.32,56.8,52.9,0.464,707785.4,707785.4,4972,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360914,1958179.00
05/09/2017 16:15,2,2.020,ACTIVE,213.51,353.17,59.959,1494360903,"201051344000890","219011344069620",29.88,19.80,0,332.43,383.53,61.1,57.0,0.491,690910.5,690910.5,4985,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360915,1958180.00
05/09/2017 16:15,2,1.988,ACTIVE,213.96,354.67,59.965,1494360903,"201051344000438","219011344069620",30.02,21.00,0,333.93,384.13,60.5,56.5,0.504,693727.4,693727.4,4976,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360916,1958181.00
05/09/2017 16:15,2,1.969,ACTIVE,213.96,348.36,59.949,1494360903,"201051344000417","219011344069620",19.76,19.30,0,332.73,368.20,39.5,36.2,0.327,646871.3,646871.3,5002,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360917,1958182.00
05/09/2017 16:15,2,1.734,ACTIVE,212.38,351.37,59.959,1494360903,"274151322000083","219011344069620",29.74,25.00,0,332.73,366.70,52.2,48.5,0.367,944647.2,944647.2,4948,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360918,1958183.00
05/09/2017 16:15,2,1.855,ACTIVE,212.83,349.26,59.928,1494360903,"274151322000076","219011344069620",30.06,25.00,0,333.93,369.40,56.4,52.5,0.402,1007125.2,1007125.2,4941,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360919,1958184.00
05/09/2017 16:15,2,1.855,ACTIVE,213.74,352.87,59.917,1494360903,"201051344000868","219011344069620",29.54,20.00,0,333.93,378.12,55.5,51.6,0.451,688614.0,688614.0,4979,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360919,1958185.00
05/09/2017 16:15,2,1.838,ACTIVE,212.38,346.56,59.959,1494360903,"274151322000095","219011344069620",29.78,24.30,0,332.13,368.20,55.5,51.6,0.376,997393.3,997393.3,4944,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360920,1958186.00
05/09/2017 16:15,2,1.863,ACTIVE,214.19,348.96,60.002,1494360903,"201051344000988","219011344069620",19.32,19.50,0,333.63,367.00,36.4,33.2,0.296,621580.6,621580.6,4995,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360921,1958187.00
05/09/2017 16:15,2,2.016,ACTIVE,213.96,354.07,60.007,1494360903,"201051344001025","219011344069620",29.84,21.30,0,333.93,384.13,61.0,56.9,0.499,693025.4,693025.4,4986,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360922,1958188.00
05/09/2017 16:15,2,1.818,ACTIVE,214.19,352.27,59.917,1494360903,"201051344000458","219011344069620",29.76,22.00,0,334.24,378.12,54.8,51.0,0.464,700759.6,700759.6,4964,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360923,1958189.00
05/09/2017 16:15,2,1.830,ACTIVE,214.64,353.77,59.965,1494360903,"201051344000853","219011344069620",29.74,21.00,0,336.34,380.22,55.1,51.3,0.464,701340.6,701340.6,4966,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360924,1958190.00
05/09/2017 16:15,2,1.959,ACTIVE,213.74,354.67,59.917,1494360903,"201051344000685","219011344069620",30.12,19.50,0,333.03,383.83,59.8,55.8,0.517,693866.0,693866.0,4989,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360925,1958191.00
05/09/2017 16:15,2,1.973,ACTIVE,214.19,354.37,59.912,1494360903,"201051344000917","219011344069620",30.02,21.30,0,333.63,383.53,60.0,56.0,0.495,690509.6,690509.6,4976,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360926,1958192.00
05/09/2017 16:15,2,1.979,ACTIVE,213.74,354.07,59.965,1494360903,"201051344001145","219011344069620",30.04,18.70,0,334.24,383.53,60.2,56.2,0.495,698406.4,698406.4,4965,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360927,1958193.00
05/09/2017 16:15,2,1.973,ACTIVE,214.19,354.97,59.959,1494360903,"201051344000651","219011344069620",30.08,22.00,0,335.74,383.83,60.1,56.1,0.486,686848.2,686848.2,4985,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360928,1958194.00
05/09/2017 16:15,2,1.703,ACTIVE,211.48,344.45,59.922,1494360903,"274151322000088","219011344069620",29.08,25.00,0,332.73,365.19,50.2,46.5,0.349,905542.4,905542.4,4947,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360929,1958195.00
05/09/2017 16:15,2,1.154,ACTIVE,212.61,430.72,59.959,1494360903,"274151322000068","219011344069620",40.35,27.00,0,335.14,453.26,47.0,43.4,0.318,780751.9,780751.9,5123,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360930,1958196.00
05/09/2017 16:15,2,2.006,ACTIVE,213.74,353.77,59.959,1494360903,"201051344001135","219011344069620",29.64,22.00,0,333.63,383.53,60.2,56.2,0.499,682429.0,682429.0,4975,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360931,1958197.00
05/09/2017 16:15,2,1.840,ACTIVE,213.51,351.67,59.912,1494360903,"201051344000594","219011344069620",30.10,19.50,0,332.73,378.12,56.1,52.2,0.455,702913.5,702913.5,4975,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360932,1958198.00
05/09/2017 16:15,2,1.977,ACTIVE,214.19,354.07,59.901,1494360903,"201051344001203","219011344069620",30.18,21.30,0,334.84,385.33,60.5,56.4,0.504,691440.9,691440.9,4992,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360933,1958199.00
05/09/2017 16:15,2,1.705,ACTIVE,212.16,343.55,59.965,1494360903,"274151322000054","219011344069620",29.20,25.50,0,331.53,366.10,50.5,46.8,0.340,923338.6,923338.6,4939,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360934,1958200.00
05/09/2017 16:15,2,1.836,ACTIVE,213.96,351.37,59.917,1494360903,"201051344000867","219011344069620",29.76,21.30,0,332.73,377.52,55.3,51.5,0.446,687516.2,687516.2,4992,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360935,1958201.00
05/09/2017 16:15,2,1.984,ACTIVE,213.96,354.37,59.996,1494360903,"201051344001093","219011344069620",29.74,20.30,0,333.03,383.53,59.8,55.8,0.482,690237.7,690237.7,4985,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360935,1958202.00
05/09/2017 16:15,2,1.793,ACTIVE,213.96,352.87,59.965,1494360903,"201051344000900","219011344069620",30.00,20.70,0,333.93,378.42,54.5,50.7,0.451,708997.3,708997.3,4969,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360936,1958203.00
05/09/2017 16:15,2,1.783,ACTIVE,214.19,352.57,59.907,1494360903,"201051344000648","219011344069620",30.06,20.00,0,335.14,378.12,54.3,50.5,0.442,698127.0,698127.0,4969,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360937,1958204.00
05/09/2017 16:15,2,1.832,ACTIVE,213.96,353.17,60.023,1494360903,"201051344000569","219011344069620",29.54,21.30,0,334.84,378.42,54.9,51.0,0.455,711308.4,711308.4,4956,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360938,1958205.00
05/09/2017 16:15,2,1.822,ACTIVE,214.19,353.17,59.954,1494360903,"201051344000983","219011344069620",29.86,21.50,0,333.63,378.42,55.2,51.3,0.468,701739.1,701739.1,4969,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360939,1958206.00
05/09/2017 16:15,2,1.834,ACTIVE,214.19,352.27,59.917,1494360903,"201051344001158","219011344069620",29.56,19.80,0,333.93,378.42,54.9,51.1,0.464,687199.5,687199.5,4976,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360940,1958207.00
05/09/2017 16:15,2,1.781,ACTIVE,214.64,354.07,59.959,1494360903,"201051344000576","219011344069620",29.94,21.30,0,335.14,378.42,54.0,50.2,0.451,701911.4,701911.4,4964,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360941,1958208.00
05/09/2017 16:15,2,1.707,ACTIVE,212.38,345.36,59.933,1494360903,"274151322000087","219011344069620",29.26,34.80,0,330.93,364.89,50.5,46.8,0.323,895823.1,895823.1,5032,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494360942,1958209.00
05/09/2017 16:30,2,1.398,ACTIVE,214.64,349.56,59.965,1494361803,"201051344000645","219011344069620",29.50,21.00,0,324.02,376.31,41.8,38.4,0.336,700798.5,700798.5,4960,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361804,1958210.00
05/09/2017 16:30,2,1.303,ACTIVE,212.38,342.05,59.970,1494361803,"274151322000085","219011344069620",29.06,23.80,0,322.21,363.99,38.4,35.1,0.256,920051.6,920051.6,4937,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361805,1958211.00
05/09/2017 16:30,2,1.400,ACTIVE,214.41,351.07,59.970,1494361803,"201051344000633","219011344069620",30.04,19.00,0,324.02,378.42,42.6,39.2,0.349,687074.1,687074.1,4991,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361806,1958212.00
05/09/2017 16:30,2,1.408,ACTIVE,214.41,348.66,59.933,1494361803,"201051344000469","219011344069620",29.90,18.00,0,322.21,377.82,42.7,39.3,0.358,690098.3,690098.3,4973,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361807,1958213.00
05/09/2017 16:30,2,1.523,ACTIVE,213.74,350.17,59.981,1494361803,"201051344000646","219011344069620",30.04,19.00,0,322.81,380.22,46.4,42.8,0.389,684041.2,684041.2,4983,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361808,1958214.00
05/09/2017 16:30,2,1.354,ACTIVE,212.16,346.86,59.970,1494361803,"274151322000052","219011344069620",29.66,23.00,0,321.61,364.59,40.6,37.3,0.287,954305.7,954305.7,4943,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361808,1958215.00
05/09/2017 16:30,2,1.568,ACTIVE,214.19,350.77,60.012,1494361803,"201051344000585","219011344069620",30.08,19.80,0,324.02,380.22,47.9,44.3,0.384,695369.8,695369.8,4986,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361809,1958216.00
05/09/2017 16:30,2,1.531,ACTIVE,213.51,348.96,59.949,1494361803,"201051344001230","219011344069620",29.90,17.80,0,325.82,377.82,46.4,42.9,0.376,688585.1,688585.1,4979,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361810,1958217.00
05/09/2017 16:30,2,1.529,ACTIVE,214.41,351.07,60.007,1494361803,"201051344000582","219011344069620",29.82,20.00,0,324.32,379.32,46.2,42.7,0.376,678398.3,678398.3,4974,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361811,1958218.00
05/09/2017 16:30,2,1.557,ACTIVE,213.51,349.56,59.949,1494361803,"201051344000955","219011344069620",29.94,19.80,0,322.81,379.32,47.3,43.7,0.389,697046.0,697046.0,4989,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361812,1958219.00
05/09/2017 16:30,2,0.900,ACTIVE,212.61,422.60,59.970,1494361803,"274151322000094","219011344069620",39.00,24.80,0,331.53,446.05,35.7,32.6,0.243,780590.5,780590.5,5098,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361813,1958220.00
05/09/2017 16:30,2,1.438,ACTIVE,214.19,349.56,59.970,1494361803,"201051344000579","219011344069620",30.26,17.80,0,325.22,377.22,44.0,40.6,0.345,707796.2,707796.2,4973,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361814,1958221.00
05/09/2017 16:30,2,1.576,ACTIVE,213.74,349.56,59.959,1494361803,"201051344000890","219011344069620",29.92,18.70,0,324.02,379.02,47.8,44.2,0.380,690922.2,690922.2,4986,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361815,1958222.00
05/09/2017 16:30,2,1.549,ACTIVE,214.19,350.77,59.996,1494361803,"201051344000438","219011344069620",30.12,19.30,0,327.32,380.82,47.2,43.7,0.384,693739.0,693739.0,4977,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361816,1958223.00
05/09/2017 16:30,2,1.555,ACTIVE,213.96,346.56,59.975,1494361803,"201051344000417","219011344069620",19.64,18.00,0,324.32,368.50,31.0,28.0,0.252,646878.7,646878.7,5003,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361817,1958224.00
05/09/2017 16:30,2,1.340,ACTIVE,212.16,347.16,59.965,1494361803,"274151322000083","219011344069620",29.56,23.30,0,319.51,364.59,40.2,36.9,0.287,944657.1,944657.1,4949,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361818,1958225.00
05/09/2017 16:30,2,1.424,ACTIVE,212.83,347.76,59.970,1494361803,"274151322000076","219011344069620",30.12,23.30,0,323.41,367.00,43.4,40.0,0.301,1007135.9,1007135.9,4942,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361819,1958226.00
05/09/2017 16:30,2,1.400,ACTIVE,213.96,348.96,59.938,1494361803,"201051344000868","219011344069620",30.24,18.70,0,323.11,376.31,42.9,39.5,0.340,688624.6,688624.6,4980,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361819,1958227.00
05/09/2017 16:30,2,1.404,ACTIVE,212.38,351.37,59.965,1494361803,"274151322000095","219011344069620",29.98,22.80,0,321.31,365.49,42.6,39.2,0.292,997403.8,997403.8,4945,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361820,1958228.00
05/09/2017 16:30,2,1.434,ACTIVE,214.19,346.86,59.970,1494361803,"201051344000988","219011344069620",19.42,18.30,0,323.72,366.10,28.2,25.3,0.230,621587.3,621587.3,4996,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361821,1958229.00
05/09/2017 16:30,2,1.574,ACTIVE,213.96,349.56,60.012,1494361803,"201051344001025","219011344069620",29.90,19.80,0,323.72,383.83,47.7,44.1,0.380,693037.1,693037.1,4987,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361822,1958230.00
05/09/2017 16:30,2,1.416,ACTIVE,214.19,348.96,59.933,1494361803,"201051344000458","219011344069620",29.64,20.70,0,323.41,375.71,42.6,39.2,0.358,700770.0,700770.0,4965,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361823,1958231.00
05/09/2017 16:30,2,1.404,ACTIVE,214.64,350.47,59.922,1494361803,"201051344000853","219011344069620",30.14,19.50,0,325.82,377.52,43.0,39.5,0.354,701351.2,701351.2,4967,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361824,1958232.00
05/09/2017 16:30,2,1.523,ACTIVE,213.96,351.37,59.975,1494361803,"201051344000685","219011344069620",30.26,18.30,0,323.41,380.22,46.7,43.1,0.398,693877.5,693877.5,4990,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361825,1958233.00
05/09/2017 16:30,2,1.545,ACTIVE,213.96,350.47,59.970,1494361803,"201051344000917","219011344069620",29.98,19.80,0,323.72,380.22,46.9,43.4,0.384,690521.0,690521.0,4977,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361826,1958234.00
05/09/2017 16:30,2,1.543,ACTIVE,213.96,349.56,59.970,1494361803,"201051344001145","219011344069620",30.20,17.30,0,324.32,380.52,47.2,43.6,0.380,698417.9,698417.9,4966,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361827,1958235.00
05/09/2017 16:30,2,1.578,ACTIVE,214.19,351.07,59.970,1494361803,"201051344000651","219011344069620",29.52,21.00,0,324.62,380.82,47.2,43.7,0.380,686859.7,686859.7,4986,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361828,1958236.00
05/09/2017 16:30,2,1.316,ACTIVE,212.16,346.56,59.975,1494361803,"274151322000088","219011344069620",29.04,23.50,0,320.11,363.39,38.8,35.5,0.265,905551.8,905551.8,4948,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361828,1958237.00
05/09/2017 16:30,2,0.916,ACTIVE,213.06,425.31,59.975,1494361803,"274151322000068","219011344069620",39.50,26.00,0,331.83,447.55,36.6,33.4,0.243,780760.8,780760.8,5124,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361829,1958238.00
05/09/2017 16:30,2,1.576,ACTIVE,213.74,350.17,59.975,1494361803,"201051344001135","219011344069620",29.76,20.30,0,324.02,379.02,47.6,44.0,0.384,682440.6,682440.6,4976,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361830,1958239.00
05/09/2017 16:30,2,1.457,ACTIVE,213.51,348.36,59.975,1494361803,"201051344000594","219011344069620",29.74,18.30,0,322.81,375.41,43.9,40.4,0.354,702924.2,702924.2,4976,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361831,1958240.00
05/09/2017 16:30,2,1.564,ACTIVE,213.96,349.86,59.981,1494361803,"201051344001203","219011344069620",30.04,19.80,0,324.92,380.52,47.6,44.0,0.393,691452.4,691452.4,4993,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361832,1958241.00
05/09/2017 16:30,2,1.348,ACTIVE,212.16,347.16,59.981,1494361803,"274151322000054","219011344069620",28.86,24.00,0,321.31,363.99,39.4,36.1,0.265,923348.1,923348.1,4940,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361833,1958242.00
05/09/2017 16:30,2,1.426,ACTIVE,214.19,348.36,59.975,1494361803,"201051344000867","219011344069620",30.02,19.80,0,324.92,374.81,43.4,39.9,0.340,687526.7,687526.7,4993,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361834,1958243.00
05/09/2017 16:30,2,1.564,ACTIVE,213.96,350.77,60.023,1494361803,"201051344001093","219011344069620",29.94,19.00,0,324.02,379.02,47.5,44.0,0.380,690249.2,690249.2,4986,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361835,1958244.00
05/09/2017 16:30,2,1.400,ACTIVE,213.96,349.26,60.007,1494361803,"201051344000900","219011344069620",29.96,19.30,0,323.41,376.31,42.6,39.2,0.345,709007.6,709007.6,4970,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361836,1958245.00
05/09/2017 16:30,2,1.404,ACTIVE,214.19,348.36,59.965,1494361803,"201051344000648","219011344069620",30.02,18.70,0,324.62,376.01,42.8,39.3,0.345,698137.3,698137.3,4970,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361837,1958246.00
05/09/2017 16:30,2,1.426,ACTIVE,214.19,348.66,60.018,1494361803,"201051344000569","219011344069620",29.98,19.80,0,322.51,375.11,43.3,39.9,0.354,711318.8,711318.8,4957,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361837,1958247.00
05/09/2017 16:30,2,1.432,ACTIVE,214.19,348.96,59.981,1494361803,"201051344000983","219011344069620",29.88,19.80,0,324.62,376.01,43.4,39.9,0.362,701749.6,701749.6,4970,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361838,1958248.00
05/09/2017 16:30,2,1.447,ACTIVE,214.19,349.26,59.981,1494361803,"201051344001158","219011344069620",29.44,18.30,0,324.62,375.71,43.2,39.7,0.354,687209.9,687209.9,4977,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361839,1958249.00
05/09/2017 16:30,2,1.416,ACTIVE,214.41,350.17,60.034,1494361803,"201051344000576","219011344069620",29.62,19.80,0,324.62,376.92,42.5,39.1,0.345,701921.7,701921.7,4965,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361840,1958250.00
05/09/2017 16:30,2,1.326,ACTIVE,212.16,342.65,59.975,1494361803,"274151322000087","219011344069620",29.44,32.60,0,320.11,362.79,39.5,36.2,0.243,895832.6,895832.6,5033,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494361841,1958251.00
05/09/2017 16:45,2,1.398,ACTIVE,214.41,348.66,59.938,1494362704,"201051344000645","219011344069620",29.52,19.50,0,335.14,368.80,41.9,38.5,0.336,700808.2,700808.2,4961,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362705,1958252.00
05/09/2017 16:45,2,1.307,ACTIVE,212.38,342.35,59.944,1494362704,"274151322000085","219011344069620",29.10,22.50,0,333.33,358.88,38.5,35.2,0.261,920060.6,920060.6,4938,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362706,1958253.00
05/09/2017 16:45,2,1.400,ACTIVE,214.41,349.86,59.944,1494362704,"201051344000633","219011344069620",30.04,17.80,0,333.33,369.70,42.6,39.2,0.349,687084.0,687084.0,4992,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362707,1958254.00
05/09/2017 16:45,2,1.414,ACTIVE,214.41,348.66,59.959,1494362704,"201051344000469","219011344069620",29.86,17.00,0,333.93,369.10,42.8,39.4,0.349,690108.3,690108.3,4974,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362708,1958255.00
05/09/2017 16:45,2,1.518,ACTIVE,213.74,349.86,59.949,1494362704,"201051344000646","219011344069620",30.10,17.30,0,332.43,371.21,46.3,42.7,0.380,684052.1,684052.1,4984,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362708,1958256.00
05/09/2017 16:45,2,1.350,ACTIVE,212.38,349.86,59.938,1494362704,"274151322000052","219011344069620",29.70,21.80,0,330.93,359.78,40.6,37.3,0.274,954315.2,954315.2,4944,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362709,1958257.00
05/09/2017 16:45,2,1.553,ACTIVE,214.41,350.47,59.901,1494362704,"201051344000585","219011344069620",30.24,18.30,0,333.03,372.41,47.6,44.0,0.384,695381.0,695381.0,4987,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362710,1958258.00
05/09/2017 16:45,2,1.516,ACTIVE,213.74,348.66,59.944,1494362704,"201051344001230","219011344069620",30.14,17.00,0,331.83,370.60,46.3,42.7,0.376,688596.0,688596.0,4980,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362711,1958259.00
05/09/2017 16:45,2,1.512,ACTIVE,214.64,350.47,59.959,1494362704,"201051344000582","219011344069620",30.06,18.70,0,333.93,372.11,46.0,42.5,0.371,678409.1,678409.1,4975,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362712,1958260.00
05/09/2017 16:45,2,1.549,ACTIVE,213.74,348.96,59.949,1494362704,"201051344000955","219011344069620",30.02,18.30,0,332.73,370.60,47.2,43.6,0.393,697057.1,697057.1,4990,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362713,1958261.00
05/09/2017 16:45,2,0.893,ACTIVE,212.16,422.30,59.944,1494362704,"274151322000094","219011344069620",39.48,23.50,0,332.13,447.55,35.7,32.6,0.239,780598.7,780598.7,5099,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362714,1958262.00
05/09/2017 16:45,2,1.428,ACTIVE,213.96,348.96,59.949,1494362704,"201051344000579","219011344069620",30.18,17.00,0,334.24,369.10,43.7,40.3,0.349,707806.5,707806.5,4974,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362715,1958263.00
05/09/2017 16:45,2,1.547,ACTIVE,213.74,348.96,59.907,1494362704,"201051344000890","219011344069620",30.22,17.80,0,333.03,371.21,47.4,43.8,0.371,690933.4,690933.4,4987,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362716,1958264.00
05/09/2017 16:45,2,1.520,ACTIVE,214.19,349.56,59.949,1494362704,"201051344000438","219011344069620",30.49,18.00,0,333.93,372.11,47.0,43.4,0.384,693750.0,693750.0,4978,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362717,1958265.00
05/09/2017 16:45,2,1.547,ACTIVE,214.19,345.66,59.944,1494362704,"201051344000417","219011344069620",19.62,17.00,0,333.63,360.08,30.8,27.8,0.239,646885.8,646885.8,5004,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362718,1958266.00
05/09/2017 16:45,2,1.332,ACTIVE,212.38,348.36,59.938,1494362704,"274151322000083","219011344069620",29.46,22.00,0,332.43,359.48,39.8,36.5,0.283,944666.4,944666.4,4950,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362719,1958267.00
05/09/2017 16:45,2,1.398,ACTIVE,212.83,344.15,59.949,1494362704,"274151322000076","219011344069620",30.38,22.00,0,333.93,362.19,43.0,39.6,0.296,1007146.0,1007146.0,4943,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362720,1958268.00
05/09/2017 16:45,2,1.420,ACTIVE,213.74,347.46,60.002,1494362704,"201051344000868","219011344069620",29.56,17.50,0,332.43,368.50,42.5,39.1,0.340,688634.6,688634.6,4981,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362721,1958269.00
05/09/2017 16:45,2,1.400,ACTIVE,211.93,348.06,59.938,1494362704,"274151322000095","219011344069620",29.74,21.50,0,330.33,360.69,42.2,38.8,0.283,997413.7,997413.7,4946,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362721,1958270.00
05/09/2017 16:45,2,1.422,ACTIVE,213.96,345.96,59.959,1494362704,"201051344000988","219011344069620",19.32,17.30,0,332.73,360.69,27.9,25.0,0.234,621593.7,621593.7,4997,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362722,1958271.00
05/09/2017 16:45,2,1.529,ACTIVE,213.96,348.36,59.981,1494362704,"201051344001025","219011344069620",30.40,18.30,0,334.24,372.11,47.1,43.5,0.371,693048.2,693048.2,4988,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362723,1958272.00
05/09/2017 16:45,2,1.383,ACTIVE,213.96,348.06,59.959,1494362704,"201051344000458","219011344069620",29.90,19.50,0,333.33,368.50,41.9,38.5,0.349,700779.8,700779.8,4966,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362724,1958273.00
05/09/2017 16:45,2,1.389,ACTIVE,214.64,349.86,59.954,1494362704,"201051344000853","219011344069620",30.00,18.00,0,335.74,370.00,42.3,38.9,0.345,701361.1,701361.1,4968,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362725,1958274.00
05/09/2017 16:45,2,1.502,ACTIVE,214.19,349.86,59.928,1494362704,"201051344000685","219011344069620",30.22,17.50,0,332.73,372.11,46.0,42.4,0.393,693888.3,693888.3,4991,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362726,1958275.00
05/09/2017 16:45,2,1.498,ACTIVE,214.19,349.86,59.970,1494362704,"201051344000917","219011344069620",30.42,18.30,0,333.33,371.81,46.2,42.7,0.380,690531.9,690531.9,4978,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362727,1958276.00
05/09/2017 16:45,2,1.512,ACTIVE,213.96,350.17,59.965,1494362704,"201051344001145","219011344069620",30.28,16.30,0,333.63,371.81,46.4,42.8,0.376,698428.9,698428.9,4967,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362728,1958277.00
05/09/2017 16:45,2,1.518,ACTIVE,214.41,350.17,59.944,1494362704,"201051344000651","219011344069620",30.22,19.30,0,333.63,372.11,46.5,42.9,0.371,686870.6,686870.6,4987,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362729,1958278.00
05/09/2017 16:45,2,1.293,ACTIVE,211.48,342.05,59.954,1494362704,"274151322000088","219011344069620",29.00,21.80,0,332.43,359.18,38.0,34.7,0.243,905560.7,905560.7,4949,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362730,1958279.00
05/09/2017 16:45,2,0.906,ACTIVE,212.83,422.90,59.959,1494362704,"274151322000068","219011344069620",39.36,24.30,0,332.43,444.85,36.2,33.0,0.239,780769.2,780769.2,5125,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362731,1958280.00
05/09/2017 16:45,2,1.527,ACTIVE,213.74,348.96,59.954,1494362704,"201051344001135","219011344069620",30.10,19.00,0,332.43,371.21,46.6,43.0,0.376,682451.6,682451.6,4977,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362732,1958281.00
05/09/2017 16:45,2,1.400,ACTIVE,213.51,347.46,59.959,1494362704,"201051344000594","219011344069620",30.24,17.30,0,330.93,368.20,43.0,39.5,0.345,702934.4,702934.4,4977,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362733,1958282.00
05/09/2017 16:45,2,1.508,ACTIVE,214.19,349.86,59.981,1494362704,"201051344001203","219011344069620",30.40,18.70,0,333.93,373.01,46.5,42.9,0.380,691463.4,691463.4,4994,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362733,1958283.00
05/09/2017 16:45,2,1.295,ACTIVE,212.16,348.96,59.938,1494362704,"274151322000054","219011344069620",29.34,22.50,0,332.43,359.18,38.5,35.3,0.252,923357.1,923357.1,4941,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362734,1958284.00
05/09/2017 16:45,2,1.408,ACTIVE,213.96,347.16,59.970,1494362704,"201051344000867","219011344069620",29.66,18.70,0,332.73,368.50,42.3,38.9,0.331,687536.7,687536.7,4994,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362735,1958285.00
05/09/2017 16:45,2,1.535,ACTIVE,214.19,350.47,59.975,1494362704,"201051344001093","219011344069620",30.00,17.80,0,333.33,371.51,46.6,43.1,0.367,690260.2,690260.2,4987,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362736,1958286.00
05/09/2017 16:45,2,1.365,ACTIVE,213.96,348.06,60.018,1494362704,"201051344000900","219011344069620",29.82,18.30,0,333.93,368.80,41.2,37.9,0.331,709017.3,709017.3,4971,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362737,1958287.00
05/09/2017 16:45,2,1.373,ACTIVE,214.19,347.76,59.986,1494362704,"201051344000648","219011344069620",29.92,17.80,0,333.63,368.50,41.6,38.2,0.336,698147.1,698147.1,4971,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362738,1958288.00
05/09/2017 16:45,2,1.383,ACTIVE,213.96,348.06,59.959,1494362704,"201051344000569","219011344069620",30.06,18.30,0,333.93,368.50,42.1,38.8,0.345,711328.7,711328.7,4958,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362739,1958289.00
05/09/2017 16:45,2,1.373,ACTIVE,213.96,347.46,59.970,1494362704,"201051344000983","219011344069620",30.28,18.30,0,333.03,368.80,42.1,38.8,0.340,701759.5,701759.5,4971,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362740,1958290.00
05/09/2017 16:45,2,1.389,ACTIVE,213.96,347.76,59.965,1494362704,"201051344001158","219011344069620",29.82,17.30,0,333.03,368.50,42.0,38.6,0.340,687219.8,687219.8,4978,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362741,1958291.00
05/09/2017 16:45,2,1.365,ACTIVE,214.41,349.26,60.023,1494362704,"201051344000576","219011344069620",29.86,18.30,0,334.54,368.80,41.3,38.0,0.331,701931.4,701931.4,4966,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362742,1958292.00
05/09/2017 16:45,2,1.299,ACTIVE,211.93,348.36,59.959,1494362704,"274151322000087","219011344069620",29.30,30.50,0,332.73,358.58,38.5,35.2,0.234,895841.7,895841.7,5034,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494362742,1958293.00
05/09/2017 17:00,2,1.072,ACTIVE,213.96,346.56,59.991,1494363603,"201051344000645","219011344069620",29.92,18.30,0,333.93,367.60,32.5,29.5,0.256,700816.5,700816.5,4962,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363604,1958294.00
05/09/2017 17:00,2,1.018,ACTIVE,212.16,342.05,59.986,1494363603,"274151322000085","219011344069620",28.84,21.00,0,333.63,356.78,29.7,26.8,0.190,920068.1,920068.1,4939,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363605,1958295.00
05/09/2017 17:00,2,1.092,ACTIVE,213.96,348.06,59.996,1494363603,"201051344000633","219011344069620",30.08,16.70,0,333.33,369.10,33.3,30.2,0.261,687092.4,687092.4,4993,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363606,1958296.00
05/09/2017 17:00,2,1.104,ACTIVE,213.74,345.96,59.949,1494363603,"201051344000469","219011344069620",29.84,15.80,0,332.43,367.60,33.4,30.3,0.270,690116.7,690116.7,4975,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363607,1958297.00
05/09/2017 17:00,2,1.184,ACTIVE,213.29,347.16,59.996,1494363603,"201051344000646","219011344069620",29.86,16.30,0,331.83,369.70,35.9,32.7,0.292,684061.3,684061.3,4985,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363608,1958298.00
05/09/2017 17:00,2,1.053,ACTIVE,211.70,347.46,60.002,1494363603,"274151322000052","219011344069620",29.54,20.30,0,332.73,358.28,31.5,28.5,0.203,954323.1,954323.1,4945,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363609,1958299.00
05/09/2017 17:00,2,1.213,ACTIVE,213.74,346.86,60.028,1494363603,"201051344000585","219011344069620",30.12,17.30,0,333.03,371.21,37.0,33.8,0.296,695390.5,695390.5,4988,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363610,1958300.00
05/09/2017 17:00,2,1.189,ACTIVE,213.51,345.96,60.018,1494363603,"201051344001230","219011344069620",29.60,16.00,0,331.83,368.50,35.8,32.6,0.287,688605.2,688605.2,4981,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363611,1958301.00
05/09/2017 17:00,2,1.174,ACTIVE,214.41,347.76,59.991,1494363603,"201051344000582","219011344069620",30.04,17.30,0,333.63,370.60,35.8,32.6,0.283,678418.3,678418.3,4976,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363612,1958302.00
05/09/2017 17:00,2,1.205,ACTIVE,213.29,346.56,60.028,1494363603,"201051344000955","219011344069620",30.04,17.30,0,332.43,369.40,36.7,33.5,0.292,697066.5,697066.5,4991,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363613,1958303.00
05/09/2017 17:00,2,0.684,ACTIVE,212.16,419.00,59.991,1494363603,"274151322000094","219011344069620",39.46,22.30,0,330.93,445.45,27.1,24.2,0.186,780605.6,780605.6,5100,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363613,1958304.00
05/09/2017 17:00,2,1.129,ACTIVE,213.74,346.26,60.002,1494363603,"201051344000579","219011344069620",30.10,15.80,0,333.33,367.60,34.5,31.4,0.261,707815.2,707815.2,4975,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363614,1958305.00
05/09/2017 17:00,2,1.221,ACTIVE,213.51,346.26,59.991,1494363603,"201051344000890","219011344069620",30.00,16.70,0,333.33,370.60,37.1,33.9,0.283,690942.9,690942.9,4988,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363615,1958306.00
05/09/2017 17:00,2,1.188,ACTIVE,213.74,347.16,59.996,1494363603,"201051344000438","219011344069620",30.36,17.00,0,333.33,370.90,36.6,33.4,0.292,693759.4,693759.4,4979,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363616,1958307.00
05/09/2017 17:00,2,1.219,ACTIVE,213.74,343.85,59.981,1494363603,"201051344000417","219011344069620",19.44,16.00,0,332.43,359.78,24.0,21.3,0.186,646891.7,646891.7,5005,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363617,1958308.00
05/09/2017 17:00,2,1.031,ACTIVE,211.93,343.55,59.981,1494363603,"274151322000083","219011344069620",29.42,20.30,0,332.73,357.38,30.8,27.8,0.199,944674.2,944674.2,4951,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363618,1958309.00
05/09/2017 17:00,2,1.096,ACTIVE,212.83,342.95,60.007,1494363603,"274151322000076","219011344069620",29.94,20.30,0,333.93,359.48,33.2,30.2,0.225,1007154.4,1007154.4,4944,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363619,1958310.00
05/09/2017 17:00,2,1.107,ACTIVE,213.51,345.66,59.981,1494363603,"201051344000868","219011344069620",29.76,16.30,0,332.13,366.70,33.3,30.2,0.256,688643.0,688643.0,4982,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363620,1958311.00
05/09/2017 17:00,2,1.068,ACTIVE,212.16,347.76,59.975,1494363603,"274151322000095","219011344069620",30.14,20.30,0,332.73,358.28,32.6,29.5,0.221,997422.0,997422.0,4947,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363621,1958312.00
05/09/2017 17:00,2,1.096,ACTIVE,213.74,345.36,59.996,1494363603,"201051344000988","219011344069620",19.56,16.00,0,333.33,359.78,21.7,19.0,0.172,621599.0,621599.0,4998,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363622,1958313.00
05/09/2017 17:00,2,1.209,ACTIVE,213.74,346.56,59.981,1494363603,"201051344001025","219011344069620",29.94,17.00,0,332.73,370.30,36.7,33.5,0.283,693057.6,693057.6,4989,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363623,1958314.00
