ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 17:00,2,1.086,ACTIVE,213.51,345.66,60.034,1494363603,"201051344000458","219011344069620",29.98,18.00,0,333.63,367.30,33.0,29.9,0.261,700788.1,700788.1,4967,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363624,1958315.00
05/09/2017 17:00,2,1.094,ACTIVE,214.19,347.46,60.023,1494363603,"201051344000853","219011344069620",29.94,16.70,0,334.54,368.20,33.2,30.1,0.256,701369.4,701369.4,4969,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363625,1958316.00
05/09/2017 17:00,2,1.178,ACTIVE,213.96,347.76,59.981,1494363603,"201051344000685","219011344069620",29.84,16.30,0,331.53,370.90,35.6,32.5,0.292,693897.4,693897.4,4992,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363625,1958317.00
05/09/2017 17:00,2,1.189,ACTIVE,213.96,347.76,59.996,1494363603,"201051344000917","219011344069620",29.66,17.50,0,333.33,370.30,35.7,32.6,0.287,690541.0,690541.0,4979,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363626,1958318.00
05/09/2017 17:00,2,1.178,ACTIVE,213.96,347.16,60.018,1494363603,"201051344001145","219011344069620",30.18,15.30,0,333.33,370.60,36.1,32.9,0.278,698438.1,698438.1,4968,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363627,1958319.00
05/09/2017 17:00,2,1.193,ACTIVE,214.19,347.46,59.933,1494363603,"201051344000651","219011344069620",29.94,17.80,0,334.84,370.00,36.2,33.0,0.287,686879.9,686879.9,4988,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363628,1958320.00
05/09/2017 17:00,2,1.000,ACTIVE,211.48,342.35,59.981,1494363603,"274151322000088","219011344069620",29.04,20.30,0,331.83,356.78,29.4,26.5,0.199,905568.1,905568.1,4950,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363629,1958321.00
05/09/2017 17:00,2,0.697,ACTIVE,212.38,420.50,59.991,1494363603,"274151322000068","219011344069620",39.74,23.00,0,331.53,451.46,28.1,25.2,0.177,780776.2,780776.2,5126,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363630,1958322.00
05/09/2017 17:00,2,1.197,ACTIVE,213.51,346.56,59.981,1494363603,"201051344001135","219011344069620",30.00,17.50,0,333.03,369.40,36.4,33.2,0.278,682460.9,682460.9,4978,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363631,1958323.00
05/09/2017 17:00,2,1.115,ACTIVE,213.29,345.66,59.981,1494363603,"201051344000594","219011344069620",29.98,16.00,0,330.93,366.70,33.9,30.8,0.261,702942.9,702942.9,4978,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363632,1958324.00
05/09/2017 17:00,2,1.201,ACTIVE,213.96,346.86,59.981,1494363603,"201051344001203","219011344069620",29.86,17.50,0,333.93,370.30,36.3,33.1,0.296,691472.7,691472.7,4995,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363633,1958325.00
05/09/2017 17:00,2,1.012,ACTIVE,211.70,346.86,59.981,1494363603,"274151322000054","219011344069620",29.24,21.30,0,333.03,357.08,29.9,27.0,0.203,923364.7,923364.7,4942,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363634,1958326.00
05/09/2017 17:00,2,1.102,ACTIVE,213.74,345.06,59.965,1494363603,"201051344000867","219011344069620",29.88,17.80,0,332.13,367.00,33.4,30.3,0.261,687545.1,687545.1,4995,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363635,1958327.00
05/09/2017 17:00,2,1.191,ACTIVE,213.74,347.46,59.981,1494363603,"201051344001093","219011344069620",30.22,16.70,0,333.33,370.00,36.5,33.3,0.270,690269.4,690269.4,4988,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363635,1958328.00
05/09/2017 17:00,2,1.066,ACTIVE,213.51,346.26,59.991,1494363603,"201051344000900","219011344069620",29.90,17.30,0,332.73,366.10,32.3,29.3,0.261,709025.4,709025.4,4972,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363636,1958329.00
05/09/2017 17:00,2,1.092,ACTIVE,213.74,345.66,59.981,1494363603,"201051344000648","219011344069620",29.72,16.70,0,333.03,367.00,32.9,29.8,0.261,698155.3,698155.3,4972,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363637,1958330.00
05/09/2017 17:00,2,1.068,ACTIVE,213.74,346.26,59.986,1494363603,"201051344000569","219011344069620",30.57,17.00,0,332.73,366.40,33.1,30.0,0.252,711337.0,711337.0,4959,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363638,1958331.00
05/09/2017 17:00,2,1.092,ACTIVE,213.74,345.66,60.028,1494363603,"201051344000983","219011344069620",30.08,17.30,0,332.73,367.00,33.3,30.2,0.270,701767.9,701767.9,4972,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363639,1958332.00
05/09/2017 17:00,2,1.102,ACTIVE,213.74,345.96,59.959,1494363603,"201051344001158","219011344069620",29.54,15.80,0,333.03,367.60,33.0,29.9,0.265,687228.1,687228.1,4979,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363640,1958333.00
05/09/2017 17:00,2,1.061,ACTIVE,214.19,346.56,59.991,1494363603,"201051344000576","219011344069620",30.26,17.30,0,333.33,367.60,32.6,29.5,0.256,701939.5,701939.5,4967,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363641,1958334.00
05/09/2017 17:00,2,1.018,ACTIVE,212.38,345.36,59.981,1494363603,"274151322000087","219011344069620",29.06,28.30,0,332.43,356.78,30.0,27.0,0.181,895849.2,895849.2,5035,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494363642,1958335.00
05/09/2017 17:15,2,1.191,ACTIVE,214.87,348.66,59.991,1494364503,"201051344000645","219011344069620",29.58,17.30,0,334.24,368.50,35.7,32.5,0.283,700823.8,700823.8,4963,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364504,1958336.00
05/09/2017 17:15,2,1.109,ACTIVE,213.06,342.35,59.975,1494364503,"274151322000085","219011344069620",29.14,20.00,0,334.54,356.18,32.8,29.7,0.212,920074.7,920074.7,4940,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364505,1958337.00
05/09/2017 17:15,2,1.195,ACTIVE,215.09,350.17,59.991,1494364503,"201051344000633","219011344069620",30.10,15.80,0,333.33,368.20,36.5,33.3,0.296,687099.9,687099.9,4994,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364506,1958338.00
05/09/2017 17:15,2,1.203,ACTIVE,214.87,348.96,59.991,1494364503,"201051344000469","219011344069620",30.08,14.70,0,333.33,369.70,36.7,33.5,0.292,690124.3,690124.3,4976,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364507,1958339.00
05/09/2017 17:15,2,1.297,ACTIVE,214.19,349.56,60.023,1494364503,"201051344000646","219011344069620",30.22,15.50,0,331.53,365.49,39.7,36.4,0.327,684069.4,684069.4,4986,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364508,1958340.00
05/09/2017 17:15,2,1.156,ACTIVE,212.83,343.25,59.996,1494364503,"274151322000052","219011344069620",29.52,19.30,0,333.63,357.08,34.6,31.5,0.230,954330.2,954330.2,4946,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364509,1958341.00
05/09/2017 17:15,2,1.344,ACTIVE,214.87,349.86,60.002,1494364503,"201051344000585","219011344069620",29.94,16.00,0,333.63,365.80,40.8,37.5,0.318,695398.9,695398.9,4989,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364510,1958342.00
05/09/2017 17:15,2,1.297,ACTIVE,214.19,347.76,59.996,1494364503,"201051344001230","219011344069620",30.22,15.00,0,332.13,363.99,39.7,36.4,0.314,688613.4,688613.4,4982,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364511,1958343.00
05/09/2017 17:15,2,1.307,ACTIVE,215.09,349.86,59.991,1494364503,"201051344000582","219011344069620",29.84,16.00,0,333.33,366.40,39.5,36.2,0.309,678426.4,678426.4,4977,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364512,1958344.00
05/09/2017 17:15,2,1.316,ACTIVE,214.19,348.96,59.996,1494364503,"201051344000955","219011344069620",30.40,16.00,0,332.13,364.59,40.5,37.2,0.336,697074.8,697074.8,4992,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364513,1958345.00
05/09/2017 17:15,2,0.756,ACTIVE,212.83,419.00,59.991,1494364503,"274151322000094","219011344069620",39.40,21.30,0,331.83,443.04,30.0,27.0,0.199,780611.6,780611.6,5101,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364514,1958346.00
05/09/2017 17:15,2,1.221,ACTIVE,214.64,347.76,59.959,1494364503,"201051344000579","219011344069620",30.57,15.30,0,333.03,368.20,37.8,34.6,0.301,707823.0,707823.0,4976,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364515,1958347.00
05/09/2017 17:15,2,1.346,ACTIVE,214.19,348.66,59.986,1494364503,"201051344000890","219011344069620",30.14,15.80,0,332.43,365.49,41.1,37.7,0.314,690951.3,690951.3,4989,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364516,1958348.00
05/09/2017 17:15,2,1.314,ACTIVE,214.64,348.96,59.981,1494364503,"201051344000438","219011344069620",30.47,15.80,0,333.93,366.10,40.6,37.3,0.318,693767.7,693767.7,4980,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364516,1958349.00
05/09/2017 17:15,2,1.357,ACTIVE,214.64,346.86,59.991,1494364503,"201051344000417","219011344069620",19.32,15.30,0,333.03,356.78,26.6,23.7,0.203,646897.0,646897.0,5006,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364517,1958350.00
05/09/2017 17:15,2,1.141,ACTIVE,212.83,348.96,59.986,1494364503,"274151322000083","219011344069620",29.48,19.30,0,334.24,356.78,34.1,31.0,0.239,944681.1,944681.1,4952,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364518,1958351.00
05/09/2017 17:15,2,1.205,ACTIVE,213.51,350.77,60.007,1494364503,"274151322000076","219011344069620",30.20,19.30,0,334.84,357.98,36.9,33.7,0.252,1007161.9,1007161.9,4945,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364519,1958352.00
05/09/2017 17:15,2,1.225,ACTIVE,214.19,347.46,59.949,1494364503,"201051344000868","219011344069620",29.66,15.80,0,332.43,368.20,36.9,33.6,0.287,688650.6,688650.6,4983,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364520,1958353.00
05/09/2017 17:15,2,1.205,ACTIVE,213.06,348.36,59.975,1494364503,"274151322000095","219011344069620",29.64,19.30,0,333.63,357.08,36.1,33.0,0.234,997429.3,997429.3,4948,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364521,1958354.00
05/09/2017 17:15,2,1.209,ACTIVE,214.41,346.26,59.991,1494364503,"201051344000988","219011344069620",19.64,15.30,0,333.63,361.59,24.1,21.4,0.190,621603.7,621603.7,4999,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364522,1958355.00
05/09/2017 17:15,2,1.342,ACTIVE,214.41,348.36,59.991,1494364503,"201051344001025","219011344069620",30.10,16.00,0,333.63,366.10,40.9,37.6,0.323,693065.9,693065.9,4990,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364523,1958356.00
05/09/2017 17:15,2,1.193,ACTIVE,214.64,348.36,60.007,1494364503,"201051344000458","219011344069620",30.04,17.30,0,333.63,368.20,36.3,33.1,0.296,700795.6,700795.6,4968,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364524,1958357.00
05/09/2017 17:15,2,1.213,ACTIVE,215.32,349.56,60.012,1494364503,"201051344000853","219011344069620",29.94,15.80,0,335.14,368.20,36.8,33.6,0.292,701376.9,701376.9,4970,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364524,1958358.00
05/09/2017 17:15,2,1.295,ACTIVE,214.64,349.56,59.991,1494364503,"201051344000685","219011344069620",30.38,15.50,0,333.33,365.80,39.9,36.6,0.340,693905.5,693905.5,4993,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364525,1958359.00
05/09/2017 17:15,2,1.301,ACTIVE,214.64,349.86,59.981,1494364503,"201051344000917","219011344069620",30.34,16.30,0,332.73,366.10,40.0,36.7,0.323,690549.2,690549.2,4980,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364526,1958360.00
05/09/2017 17:15,2,1.293,ACTIVE,214.64,349.56,60.012,1494364503,"201051344001145","219011344069620",30.63,14.70,0,334.24,366.40,40.2,36.9,0.314,698446.2,698446.2,4969,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364527,1958361.00
05/09/2017 17:15,2,1.326,ACTIVE,214.87,350.17,59.991,1494364503,"201051344000651","219011344069620",30.14,16.70,0,333.93,366.10,40.5,37.2,0.323,686888.1,686888.1,4989,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364528,1958362.00
05/09/2017 17:15,2,1.119,ACTIVE,212.61,345.96,59.986,1494364503,"274151322000088","219011344069620",28.96,19.50,0,333.93,355.88,32.9,29.8,0.208,905574.7,905574.7,4951,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364529,1958363.00
05/09/2017 17:15,2,0.785,ACTIVE,213.51,419.60,59.991,1494364503,"274151322000068","219011344069620",39.40,22.00,0,332.73,446.05,31.7,28.7,0.203,780782.5,780782.5,5127,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364530,1958364.00
05/09/2017 17:15,2,1.322,ACTIVE,214.19,348.66,60.028,1494364503,"201051344001135","219011344069620",30.32,16.70,0,333.03,365.19,40.6,37.3,0.323,682469.1,682469.1,4979,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364531,1958365.00
05/09/2017 17:15,2,1.227,ACTIVE,213.96,347.46,60.012,1494364503,"201051344000594","219011344069620",30.30,15.30,0,331.23,369.40,37.7,34.4,0.292,702950.6,702950.6,4979,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364532,1958366.00
05/09/2017 17:15,2,1.338,ACTIVE,214.87,349.26,59.981,1494364503,"201051344001203","219011344069620",29.84,16.30,0,333.33,367.00,40.5,37.1,0.327,691480.9,691480.9,4996,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364533,1958367.00
05/09/2017 17:15,2,1.129,ACTIVE,212.61,348.36,59.986,1494364503,"274151322000054","219011344069620",29.36,19.80,0,333.33,356.78,33.6,30.5,0.225,923371.4,923371.4,4943,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364534,1958368.00
05/09/2017 17:15,2,1.215,ACTIVE,214.64,347.46,59.986,1494364503,"201051344000867","219011344069620",30.08,16.70,0,332.73,368.80,37.0,33.8,0.287,687552.6,687552.6,4996,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364535,1958369.00
05/09/2017 17:15,2,1.340,ACTIVE,214.41,349.56,60.012,1494364503,"201051344001093","219011344069620",30.14,16.00,0,333.33,366.10,40.9,37.6,0.318,690277.8,690277.8,4989,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364535,1958370.00
05/09/2017 17:15,2,1.168,ACTIVE,214.64,348.06,59.986,1494364503,"201051344000900","219011344069620",30.32,16.30,0,333.63,367.00,35.9,32.7,0.287,709032.7,709032.7,4973,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364537,1958371.00
05/09/2017 17:15,2,1.207,ACTIVE,214.87,348.06,59.991,1494364503,"201051344000648","219011344069620",29.86,15.50,0,333.33,367.30,36.5,33.3,0.287,698162.8,698162.8,4973,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364538,1958372.00
05/09/2017 17:15,2,1.223,ACTIVE,214.64,348.66,59.986,1494364503,"201051344000569","219011344069620",29.86,16.00,0,333.33,368.50,37.0,33.8,0.292,711344.6,711344.6,4960,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364539,1958373.00
05/09/2017 17:15,2,1.217,ACTIVE,214.64,348.06,60.023,1494364503,"201051344000983","219011344069620",29.98,16.00,0,333.33,368.80,37.0,33.8,0.301,701775.4,701775.4,4973,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364540,1958374.00
05/09/2017 17:15,2,1.209,ACTIVE,214.64,348.36,59.986,1494364503,"201051344001158","219011344069620",30.06,15.30,0,332.73,368.80,36.9,33.7,0.296,687235.5,687235.5,4980,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364541,1958375.00
05/09/2017 17:15,2,1.203,ACTIVE,215.09,349.26,59.996,1494364503,"201051344000576","219011344069620",29.86,16.30,0,334.84,367.00,36.4,33.2,0.287,701946.9,701946.9,4968,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364541,1958376.00
05/09/2017 17:15,2,1.129,ACTIVE,213.06,345.06,59.981,1494364503,"274151322000087","219011344069620",29.38,26.50,0,334.24,356.78,33.6,30.5,0.208,895855.9,895855.9,5036,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494364542,1958377.00
05/09/2017 17:30,2,1.262,ACTIVE,215.32,348.96,59.912,1494365403,"201051344000645","219011344069620",29.68,16.70,0,335.44,365.19,37.9,34.7,0.296,700832.2,700832.2,4964,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365404,1958378.00
05/09/2017 17:30,2,1.178,ACTIVE,213.06,343.55,59.949,1494365403,"274151322000085","219011344069620",29.24,19.00,0,333.93,356.48,34.9,31.8,0.234,920082.4,920082.4,4941,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365405,1958379.00
05/09/2017 17:30,2,1.250,ACTIVE,215.32,350.47,59.944,1494365403,"201051344000633","219011344069620",30.45,15.50,0,334.84,366.40,38.6,35.3,0.309,687108.5,687108.5,4995,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365406,1958380.00
05/09/2017 17:30,2,1.277,ACTIVE,215.09,348.96,59.991,1494365403,"201051344000469","219011344069620",30.00,15.00,0,333.93,365.19,38.8,35.6,0.309,690132.9,690132.9,4977,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365407,1958381.00
05/09/2017 17:30,2,1.371,ACTIVE,214.41,349.86,59.938,1494365403,"201051344000646","219011344069620",29.96,15.30,0,334.24,367.90,41.6,38.3,0.336,684078.8,684078.8,4987,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365408,1958382.00
05/09/2017 17:30,2,1.229,ACTIVE,212.83,346.86,59.944,1494365403,"274151322000052","219011344069620",29.46,18.70,0,333.33,357.38,36.6,33.4,0.239,954338.3,954338.3,4947,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365409,1958383.00
05/09/2017 17:30,2,1.404,ACTIVE,215.09,350.47,59.981,1494365403,"201051344000585","219011344069620",30.08,16.00,0,334.84,368.50,42.8,39.4,0.345,695408.6,695408.6,4990,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365409,1958384.00
05/09/2017 17:30,2,1.367,ACTIVE,214.64,348.06,59.938,1494365403,"201051344001230","219011344069620",30.10,14.70,0,333.03,366.40,41.7,38.3,0.336,688622.7,688622.7,4983,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365410,1958385.00
05/09/2017 17:30,2,1.367,ACTIVE,215.32,351.37,59.954,1494365403,"201051344000582","219011344069620",29.94,15.80,0,335.14,368.20,41.4,38.1,0.318,678435.7,678435.7,4978,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365412,1958386.00
05/09/2017 17:30,2,1.381,ACTIVE,214.41,348.96,59.954,1494365403,"201051344000955","219011344069620",30.30,16.00,0,332.73,366.70,42.4,39.0,0.340,697084.4,697084.4,4993,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365413,1958387.00
05/09/2017 17:30,2,0.814,ACTIVE,212.83,412.38,59.949,1494365403,"274151322000094","219011344069620",38.82,20.70,0,331.53,442.14,32.1,29.0,0.212,780618.6,780618.6,5102,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365414,1958388.00
05/09/2017 17:30,2,1.338,ACTIVE,214.87,347.46,59.954,1494365403,"201051344000579","219011344069620",28.03,15.00,0,334.54,366.10,38.5,35.2,0.309,707831.8,707831.8,4977,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365414,1958389.00
05/09/2017 17:30,2,1.396,ACTIVE,214.19,348.66,59.949,1494365403,"201051344000890","219011344069620",30.26,15.30,0,333.33,367.90,42.8,39.4,0.331,690961.0,690961.0,4990,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365416,1958390.00
05/09/2017 17:30,2,1.379,ACTIVE,214.87,349.86,59.959,1494365403,"201051344000438","219011344069620",30.22,15.80,0,334.84,368.50,42.2,38.8,0.336,693777.2,693777.2,4981,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365417,1958391.00
05/09/2017 17:30,2,1.406,ACTIVE,214.87,346.56,59.949,1494365403,"201051344000417","219011344069620",19.42,15.00,0,334.54,358.28,27.7,24.8,0.208,646903.1,646903.1,5007,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365418,1958392.00
05/09/2017 17:30,2,1.193,ACTIVE,212.83,347.76,59.949,1494365403,"274151322000083","219011344069620",29.54,19.00,0,333.63,357.38,35.7,32.5,0.243,944689.0,944689.0,4953,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365419,1958393.00
05/09/2017 17:30,2,1.268,ACTIVE,213.74,343.85,59.959,1494365403,"274151322000076","219011344069620",30.16,19.00,0,334.54,359.18,38.8,35.5,0.265,1007170.6,1007170.6,4946,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365419,1958394.00
05/09/2017 17:30,2,1.285,ACTIVE,214.64,348.36,59.907,1494365403,"201051344000868","219011344069620",29.58,15.30,0,332.73,364.29,38.5,35.3,0.301,688659.1,688659.1,4984,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365420,1958395.00
05/09/2017 17:30,2,1.246,ACTIVE,213.06,343.55,59.938,1494365403,"274151322000095","219011344069620",29.94,18.30,0,333.33,357.98,37.8,34.6,0.252,997437.8,997437.8,4949,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365421,1958396.00
05/09/2017 17:30,2,1.281,ACTIVE,214.87,346.56,59.928,1494365403,"201051344000988","219011344069620",19.34,15.30,0,333.93,358.58,25.1,22.3,0.199,621609.2,621609.2,5000,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365422,1958397.00
05/09/2017 17:30,2,1.393,ACTIVE,214.64,349.26,59.938,1494365403,"201051344001025","219011344069620",29.94,15.80,0,333.93,368.20,42.2,38.9,0.331,693075.5,693075.5,4991,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365423,1958398.00
05/09/2017 17:30,2,1.244,ACTIVE,214.87,348.36,59.949,1494365403,"201051344000458","219011344069620",29.98,16.70,0,334.54,364.89,37.8,34.6,0.309,700804.0,700804.0,4969,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365424,1958399.00
05/09/2017 17:30,2,1.275,ACTIVE,215.54,350.17,59.928,1494365403,"201051344000853","219011344069620",29.52,15.50,0,336.04,366.70,38.1,34.9,0.305,701385.5,701385.5,4971,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365425,1958400.00
05/09/2017 17:30,2,1.338,ACTIVE,214.87,350.17,59.959,1494365403,"201051344000685","219011344069620",30.34,15.30,0,333.93,368.20,41.2,37.8,0.345,693914.8,693914.8,4994,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365426,1958401.00
05/09/2017 17:30,2,1.344,ACTIVE,214.87,350.17,59.944,1494365403,"201051344000917","219011344069620",30.28,16.00,0,333.93,368.20,41.2,37.9,0.327,690558.6,690558.6,4981,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365427,1958402.00
05/09/2017 17:30,2,1.334,ACTIVE,214.64,350.17,59.949,1494365403,"201051344001145","219011344069620",30.53,14.30,0,335.44,368.20,41.3,37.9,0.331,698455.6,698455.6,4970,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365427,1958403.00
05/09/2017 17:30,2,1.365,ACTIVE,214.87,350.17,59.954,1494365403,"201051344000651","219011344069620",30.12,16.00,0,335.44,368.50,41.6,38.3,0.331,686897.6,686897.6,4990,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365428,1958404.00
05/09/2017 17:30,2,1.148,ACTIVE,212.61,342.05,59.954,1494365403,"274151322000088","219011344069620",29.24,19.00,0,333.63,356.18,34.0,30.9,0.225,905582.2,905582.2,4952,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365429,1958405.00
05/09/2017 17:30,2,0.828,ACTIVE,213.51,409.98,59.954,1494365403,"274151322000068","219011344069620",38.31,21.50,0,333.03,453.86,32.2,29.2,0.212,780789.7,780789.7,5128,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365430,1958406.00
05/09/2017 17:30,2,1.355,ACTIVE,214.41,348.96,59.959,1494365403,"201051344001135","219011344069620",30.26,16.30,0,334.54,367.30,41.6,38.2,0.336,682478.6,682478.6,4980,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365431,1958407.00
05/09/2017 17:30,2,1.262,ACTIVE,214.41,348.36,59.959,1494365403,"201051344000594","219011344069620",30.28,15.00,0,332.43,364.59,38.7,35.4,0.301,702959.3,702959.3,4980,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365432,1958408.00
05/09/2017 17:30,2,1.369,ACTIVE,214.87,349.56,59.954,1494365403,"201051344001203","219011344069620",29.96,15.80,0,335.14,369.40,41.6,38.2,0.340,691490.4,691490.4,4997,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365433,1958409.00
05/09/2017 17:30,2,1.172,ACTIVE,212.83,350.17,59.954,1494365403,"274151322000054","219011344069620",29.12,19.50,0,333.03,357.08,34.6,31.5,0.217,923379.1,923379.1,4944,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365434,1958410.00
05/09/2017 17:30,2,1.246,ACTIVE,214.87,347.76,59.986,1494365403,"201051344000867","219011344069620",30.10,16.30,0,334.84,364.59,38.0,34.8,0.296,687561.2,687561.2,4997,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365435,1958411.00
05/09/2017 17:30,2,1.361,ACTIVE,214.64,350.77,59.959,1494365403,"201051344001093","219011344069620",30.24,15.80,0,334.84,367.90,41.8,38.4,0.323,690287.3,690287.3,4990,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365436,1958412.00
05/09/2017 17:30,2,1.211,ACTIVE,214.87,348.66,59.954,1494365403,"201051344000900","219011344069620",30.00,15.80,0,334.54,365.49,36.9,33.7,0.292,709041.0,709041.0,4974,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365437,1958413.00
05/09/2017 17:30,2,1.221,ACTIVE,215.09,348.06,59.954,1494365403,"201051344000648","219011344069620",30.26,15.30,0,335.44,365.19,37.5,34.2,0.296,698171.2,698171.2,4974,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365437,1958414.00
05/09/2017 17:30,2,1.242,ACTIVE,214.87,348.96,59.954,1494365403,"201051344000569","219011344069620",30.06,15.80,0,335.14,365.80,37.9,34.6,0.301,711353.1,711353.1,4961,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365438,1958415.00
05/09/2017 17:30,2,1.225,ACTIVE,214.87,348.66,59.917,1494365403,"201051344000983","219011344069620",30.40,15.80,0,334.24,364.89,37.7,34.5,0.309,701783.9,701783.9,4974,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365439,1958416.00
05/09/2017 17:30,2,1.246,ACTIVE,215.09,348.36,59.959,1494365403,"201051344001158","219011344069620",29.80,15.00,0,334.24,365.19,37.6,34.4,0.296,687244.0,687244.0,4981,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365440,1958417.00
05/09/2017 17:30,2,1.227,ACTIVE,215.32,349.56,59.917,1494365403,"201051344000576","219011344069620",29.96,15.50,0,334.24,366.10,37.2,34.0,0.296,701955.3,701955.3,4969,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365441,1958418.00
05/09/2017 17:30,2,1.160,ACTIVE,213.06,343.25,59.949,1494365403,"274151322000087","219011344069620",29.16,25.50,0,333.63,356.48,34.3,31.2,0.212,895863.6,895863.6,5037,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494365442,1958419.00
05/09/2017 17:45,2,1.762,ACTIVE,215.54,353.77,59.944,1494366304,"201051344000645","219011344069620",29.74,17.00,0,335.14,376.01,53.1,49.3,0.433,700841.7,700841.7,4965,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366305,1958420.00
05/09/2017 17:45,2,1.664,ACTIVE,213.51,353.17,60.018,1494366304,"274151322000085","219011344069620",29.18,19.30,0,334.84,363.69,49.2,45.5,0.331,920091.1,920091.1,4942,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366306,1958421.00
05/09/2017 17:45,2,1.744,ACTIVE,215.54,354.97,59.986,1494366304,"201051344000633","219011344069620",30.49,15.50,0,334.24,376.92,54.0,50.1,0.446,687118.2,687118.2,4996,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366307,1958422.00
05/09/2017 17:45,2,1.773,ACTIVE,215.32,354.67,59.981,1494366304,"201051344000469","219011344069620",30.08,15.00,0,334.24,376.01,54.1,50.3,0.451,690142.6,690142.6,4978,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366308,1958423.00
05/09/2017 17:45,2,1.961,ACTIVE,213.96,354.67,59.981,1494366304,"201051344000646","219011344069620",29.72,15.50,0,333.33,378.42,59.0,55.0,0.495,684089.5,684089.5,4988,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366309,1958424.00
05/09/2017 17:45,2,1.713,ACTIVE,212.83,354.37,59.938,1494366304,"274151322000052","219011344069620",29.78,19.00,0,333.63,364.29,51.7,48.0,0.340,954347.5,954347.5,4948,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366309,1958425.00
05/09/2017 17:45,2,1.980,ACTIVE,214.41,354.67,59.975,1494366304,"201051344000585","219011344069620",30.28,16.00,0,334.54,379.02,60.8,56.8,0.495,695419.6,695419.6,4991,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366310,1958426.00
05/09/2017 17:45,2,1.938,ACTIVE,213.96,353.47,59.981,1494366304,"201051344001230","219011344069620",30.26,15.00,0,332.73,376.62,59.4,55.4,0.486,688633.5,688633.5,4984,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366311,1958427.00
05/09/2017 17:45,2,1.938,ACTIVE,214.87,355.88,59.981,1494366304,"201051344000582","219011344069620",30.14,16.00,0,334.84,379.02,59.1,55.2,0.468,678446.4,678446.4,4979,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366312,1958428.00
05/09/2017 17:45,2,1.953,ACTIVE,213.74,354.07,60.002,1494366304,"201051344000955","219011344069620",30.36,16.00,0,333.33,376.92,60.1,56.1,0.499,697095.3,697095.3,4994,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366313,1958429.00
05/09/2017 17:45,2,1.123,ACTIVE,213.06,426.21,59.975,1494366304,"274151322000094","219011344069620",40.06,20.30,0,332.13,448.45,45.8,42.3,0.318,780626.7,780626.7,5103,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366314,1958430.00
05/09/2017 17:45,2,1.803,ACTIVE,215.32,354.37,59.975,1494366304,"201051344000579","219011344069620",30.36,15.30,0,333.33,376.31,55.4,51.5,0.446,707841.8,707841.8,4978,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366315,1958431.00
05/09/2017 17:45,2,1.996,ACTIVE,213.96,354.07,59.970,1494366304,"201051344000890","219011344069620",30.04,15.50,0,334.24,378.42,60.7,56.7,0.482,690972.1,690972.1,4991,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366316,1958432.00
05/09/2017 17:45,2,1.939,ACTIVE,214.41,354.97,59.975,1494366304,"201051344000438","219011344069620",30.71,15.80,0,335.44,378.72,60.3,56.3,0.504,693788.2,693788.2,4982,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366317,1958433.00
05/09/2017 17:45,2,1.980,ACTIVE,214.19,348.96,59.954,1494366304,"201051344000417","219011344069620",19.66,15.30,0,333.93,364.89,39.5,36.2,0.327,646910.2,646910.2,5008,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366318,1958434.00
05/09/2017 17:45,2,1.711,ACTIVE,212.83,355.28,59.959,1494366304,"274151322000083","219011344069620",29.66,19.00,0,333.03,364.59,51.4,47.7,0.367,944698.1,944698.1,4954,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366318,1958435.00
05/09/2017 17:45,2,1.795,ACTIVE,213.51,354.97,59.970,1494366304,"274151322000076","219011344069620",30.47,19.00,0,334.84,367.00,55.4,51.6,0.384,1007180.5,1007180.5,4947,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366319,1958436.00
05/09/2017 17:45,2,1.803,ACTIVE,214.87,353.47,59.933,1494366304,"201051344000868","219011344069620",29.82,15.50,0,334.54,375.11,54.5,50.6,0.442,688669.0,688669.0,4985,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366320,1958437.00
05/09/2017 17:45,2,1.795,ACTIVE,213.06,356.78,59.954,1494366304,"274151322000095","219011344069620",30.18,18.30,0,333.93,365.80,54.9,51.1,0.362,997447.5,997447.5,4950,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366321,1958438.00
05/09/2017 17:45,2,1.807,ACTIVE,215.09,351.07,59.975,1494366304,"201051344000988","219011344069620",19.60,15.50,0,334.84,365.80,35.9,32.7,0.283,621615.4,621615.4,5001,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366322,1958439.00
05/09/2017 17:45,2,1.986,ACTIVE,214.41,354.67,59.975,1494366304,"201051344001025","219011344069620",30.32,15.80,0,334.54,379.32,61.0,57.0,0.491,693086.5,693086.5,4992,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366323,1958440.00
05/09/2017 17:45,2,1.781,ACTIVE,215.09,353.77,60.007,1494366304,"201051344000458","219011344069620",29.94,17.00,0,335.14,376.01,54.0,50.2,0.455,700813.7,700813.7,4970,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366324,1958441.00
05/09/2017 17:45,2,1.783,ACTIVE,216.00,355.28,59.975,1494366304,"201051344000853","219011344069620",30.18,15.80,0,337.24,377.82,54.5,50.7,0.451,701395.3,701395.3,4972,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366325,1958442.00
05/09/2017 17:45,2,1.945,ACTIVE,214.19,354.97,59.954,1494366304,"201051344000685","219011344069620",30.38,15.50,0,334.24,378.42,59.8,55.8,0.513,693925.6,693925.6,4995,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366326,1958443.00
05/09/2017 17:45,2,1.957,ACTIVE,214.41,355.58,59.986,1494366304,"201051344000917","219011344069620",30.32,16.30,0,334.54,379.62,60.1,56.1,0.499,690569.4,690569.4,4982,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366327,1958444.00
05/09/2017 17:45,2,1.947,ACTIVE,214.41,355.28,59.981,1494366304,"201051344001145","219011344069620",30.61,14.70,0,335.44,379.02,60.4,56.3,0.504,698466.5,698466.5,4971,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366328,1958445.00
05/09/2017 17:45,2,1.967,ACTIVE,214.64,354.37,59.922,1494366304,"201051344000651","219011344069620",30.45,16.00,0,335.14,379.02,60.7,56.7,0.491,686908.5,686908.5,4991,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366328,1958446.00
05/09/2017 17:45,2,1.660,ACTIVE,213.06,355.58,59.986,1494366304,"274151322000088","219011344069620",29.50,19.00,0,333.63,363.69,49.7,46.0,0.336,905591.0,905591.0,4953,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366329,1958447.00
05/09/2017 17:45,2,1.127,ACTIVE,213.96,440.04,59.975,1494366304,"274151322000068","219011344069620",40.67,22.00,0,333.33,454.76,47.2,43.7,0.314,780797.9,780797.9,5129,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366330,1958448.00
05/09/2017 17:45,2,1.973,ACTIVE,214.19,354.67,59.986,1494366304,"201051344001135","219011344069620",30.22,16.30,0,334.24,378.42,60.4,56.3,0.495,682489.6,682489.6,4981,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366331,1958449.00
05/09/2017 17:45,2,1.814,ACTIVE,214.64,353.47,59.981,1494366304,"201051344000594","219011344069620",30.24,15.30,0,333.33,375.71,55.6,51.7,0.442,702969.3,702969.3,4981,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366332,1958450.00
05/09/2017 17:45,2,1.988,ACTIVE,214.64,354.37,59.938,1494366304,"201051344001203","219011344069620",30.08,16.00,0,335.44,379.92,60.6,56.5,0.508,691501.4,691501.4,4998,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366333,1958451.00
05/09/2017 17:45,2,1.703,ACTIVE,213.06,347.16,59.970,1494366304,"274151322000054","219011344069620",29.18,19.50,0,333.63,364.29,50.3,46.7,0.345,923388.1,923388.1,4945,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366334,1958452.00
05/09/2017 17:45,2,1.795,ACTIVE,215.09,353.77,59.991,1494366304,"201051344000867","219011344069620",30.08,16.00,0,334.24,375.71,54.7,50.9,0.438,687571.1,687571.1,4998,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366335,1958453.00
05/09/2017 17:45,2,1.969,ACTIVE,214.64,355.28,60.018,1494366304,"201051344001093","219011344069620",30.34,16.00,0,334.54,378.42,60.5,56.5,0.486,690298.3,690298.3,4991,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366336,1958454.00
05/09/2017 17:45,2,1.756,ACTIVE,215.09,354.07,59.981,1494366304,"201051344000900","219011344069620",30.16,15.80,0,334.54,376.01,53.7,49.9,0.438,709050.6,709050.6,4975,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366337,1958455.00
05/09/2017 17:45,2,1.770,ACTIVE,215.32,353.77,59.965,1494366304,"201051344000648","219011344069620",30.06,15.30,0,335.74,375.71,53.9,50.1,0.442,698180.9,698180.9,4975,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366338,1958456.00
05/09/2017 17:45,2,1.785,ACTIVE,215.32,354.07,59.928,1494366304,"201051344000569","219011344069620",30.16,16.00,0,334.84,376.01,54.6,50.8,0.442,711363.0,711363.0,4962,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366339,1958457.00
