ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 17:45,2,1.770,ACTIVE,215.54,353.77,59.970,1494366304,"201051344000983","219011344069620",30.42,16.30,0,334.54,376.01,54.5,50.7,0.460,701793.8,701793.8,4975,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366340,1958458.00
05/09/2017 17:45,2,1.777,ACTIVE,215.32,354.67,60.023,1494366304,"201051344001158","219011344069620",30.26,15.30,0,333.63,376.31,54.5,50.6,0.446,687253.9,687253.9,4982,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366341,1958459.00
05/09/2017 17:45,2,1.768,ACTIVE,215.54,354.97,59.986,1494366304,"201051344000576","219011344069620",30.02,16.00,0,334.84,376.31,53.8,50.0,0.442,701965.0,701965.0,4970,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366342,1958460.00
05/09/2017 17:45,2,1.682,ACTIVE,213.06,343.55,59.970,1494366304,"274151322000087","219011344069620",29.62,25.80,0,333.93,363.39,50.5,46.8,0.318,895872.6,895872.6,5038,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494366343,1958461.00
05/09/2017 18:00,2,1.354,ACTIVE,215.32,349.86,59.965,1494367203,"201051344000645","219011344069620",29.56,17.00,0,336.34,376.92,40.5,37.2,0.323,700851.8,700851.8,4966,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367205,1958462.00
05/09/2017 18:00,2,1.266,ACTIVE,213.06,349.56,59.970,1494367203,"274151322000085","219011344069620",29.06,19.50,0,333.63,364.29,37.2,34.0,0.243,920100.4,920100.4,4943,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367205,1958463.00
05/09/2017 18:00,2,1.365,ACTIVE,215.32,351.67,59.965,1494367203,"201051344000633","219011344069620",29.88,15.80,0,334.54,378.12,41.4,38.0,0.331,687128.5,687128.5,4997,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367206,1958464.00
05/09/2017 18:00,2,1.363,ACTIVE,215.09,349.86,59.965,1494367203,"201051344000469","219011344069620",30.00,15.30,0,335.14,376.92,41.4,38.1,0.340,690152.9,690152.9,4979,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367207,1958465.00
05/09/2017 18:00,2,1.488,ACTIVE,213.96,349.56,59.959,1494367203,"201051344000646","219011344069620",29.90,15.80,0,332.43,379.62,45.1,41.6,0.371,684100.7,684100.7,4989,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367208,1958466.00
05/09/2017 18:00,2,1.312,ACTIVE,213.06,344.76,59.954,1494367203,"274151322000052","219011344069620",29.60,19.00,0,332.43,364.89,39.4,36.1,0.278,954357.3,954357.3,4949,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367209,1958467.00
05/09/2017 18:00,2,1.525,ACTIVE,214.64,350.17,59.959,1494367203,"201051344000585","219011344069620",30.04,16.30,0,334.24,379.92,46.4,42.8,0.367,695431.1,695431.1,4992,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367210,1958468.00
05/09/2017 18:00,2,1.459,ACTIVE,214.19,347.76,59.975,1494367203,"201051344001230","219011344069620",30.51,15.30,0,332.13,378.12,45.1,41.6,0.362,688644.7,688644.7,4985,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367211,1958469.00
05/09/2017 18:00,2,1.479,ACTIVE,214.87,350.47,59.959,1494367203,"201051344000582","219011344069620",30.02,16.00,0,334.54,380.22,45.0,41.5,0.362,678457.6,678457.6,4980,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367212,1958470.00
05/09/2017 18:00,2,1.500,ACTIVE,213.96,348.66,59.975,1494367203,"201051344000955","219011344069620",30.26,16.30,0,333.33,378.72,46.0,42.5,0.376,697106.7,697106.7,4995,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367213,1958471.00
05/09/2017 18:00,2,0.879,ACTIVE,213.29,414.79,59.959,1494367203,"274151322000094","219011344069620",38.63,20.70,0,331.83,446.95,34.9,31.8,0.234,780635.2,780635.2,5104,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367214,1958472.00
05/09/2017 18:00,2,1.398,ACTIVE,215.09,349.86,59.970,1494367203,"201051344000579","219011344069620",30.04,15.30,0,335.74,377.82,42.6,39.2,0.331,707852.4,707852.4,4979,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367215,1958473.00
05/09/2017 18:00,2,1.535,ACTIVE,214.19,349.26,59.996,1494367203,"201051344000890","219011344069620",29.92,15.80,0,333.33,379.62,46.6,43.0,0.367,690983.6,690983.6,4992,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367216,1958474.00
05/09/2017 18:00,2,1.504,ACTIVE,214.64,350.17,59.981,1494367203,"201051344000438","219011344069620",30.24,16.00,0,334.24,379.62,46.0,42.5,0.376,693799.6,693799.6,4983,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367216,1958475.00
05/09/2017 18:00,2,1.510,ACTIVE,214.64,345.66,59.975,1494367203,"201051344000417","219011344069620",19.78,15.50,0,333.93,366.70,30.3,27.3,0.239,646917.4,646917.4,5009,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367217,1958476.00
05/09/2017 18:00,2,1.299,ACTIVE,213.06,341.75,59.965,1494367203,"274151322000083","219011344069620",29.62,19.30,0,333.03,365.19,39.0,35.7,0.261,944707.7,944707.7,4955,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367218,1958477.00
05/09/2017 18:00,2,1.379,ACTIVE,213.74,347.76,59.965,1494367203,"274151322000076","219011344069620",30.10,19.00,0,333.93,367.60,42.1,38.7,0.301,1007190.8,1007190.8,4948,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367219,1958478.00
05/09/2017 18:00,2,1.377,ACTIVE,214.87,349.26,59.975,1494367203,"201051344000868","219011344069620",29.88,15.30,0,334.84,377.22,41.7,38.3,0.327,688679.2,688679.2,4986,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367220,1958479.00
05/09/2017 18:00,2,1.373,ACTIVE,213.06,346.26,59.965,1494367203,"274151322000095","219011344069620",29.72,18.30,0,333.03,366.40,41.3,38.0,0.283,997457.7,997457.7,4951,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367221,1958480.00
05/09/2017 18:00,2,1.357,ACTIVE,214.87,347.46,59.970,1494367203,"201051344000988","219011344069620",19.80,15.50,0,335.44,367.90,27.3,24.4,0.217,621622.0,621622.0,5002,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367222,1958481.00
05/09/2017 18:00,2,1.521,ACTIVE,214.41,349.86,59.981,1494367203,"201051344001025","219011344069620",30.20,16.00,0,333.63,379.92,46.6,43.0,0.376,693097.9,693097.9,4993,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367223,1958482.00
05/09/2017 18:00,2,1.355,ACTIVE,214.87,349.86,59.975,1494367203,"201051344000458","219011344069620",30.10,17.30,0,336.04,377.22,41.4,38.0,0.340,700823.9,700823.9,4971,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367224,1958483.00
05/09/2017 18:00,2,1.365,ACTIVE,215.54,351.07,59.917,1494367203,"201051344000853","219011344069620",30.12,16.00,0,336.64,378.72,41.7,38.3,0.336,701405.5,701405.5,4973,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367224,1958484.00
05/09/2017 18:00,2,1.502,ACTIVE,214.41,349.56,59.996,1494367203,"201051344000685","219011344069620",29.88,15.80,0,332.73,379.62,45.5,42.0,0.389,693936.8,693936.8,4996,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367225,1958485.00
05/09/2017 18:00,2,1.504,ACTIVE,214.64,349.86,59.981,1494367203,"201051344000917","219011344069620",30.06,16.70,0,333.63,380.82,45.8,42.2,0.367,690580.6,690580.6,4983,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367226,1958486.00
05/09/2017 18:00,2,1.508,ACTIVE,214.41,349.26,60.028,1494367203,"201051344001145","219011344069620",30.14,15.00,0,334.84,380.22,46.0,42.5,0.371,698477.7,698477.7,4972,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367227,1958487.00
05/09/2017 18:00,2,1.508,ACTIVE,214.64,349.86,59.981,1494367203,"201051344000651","219011344069620",30.26,16.30,0,334.54,380.82,46.2,42.7,0.371,686919.8,686919.8,4992,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367228,1958488.00
05/09/2017 18:00,2,1.285,ACTIVE,213.06,342.65,59.965,1494367203,"274151322000088","219011344069620",28.84,19.30,0,332.43,363.99,37.6,34.3,0.247,905600.2,905600.2,4954,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367229,1958489.00
05/09/2017 18:00,2,0.900,ACTIVE,213.96,418.39,59.970,1494367203,"274151322000068","219011344069620",39.36,21.80,0,332.13,454.16,36.1,33.0,0.234,780806.6,780806.6,5130,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367230,1958490.00
05/09/2017 18:00,2,1.506,ACTIVE,214.19,349.26,59.975,1494367203,"201051344001135","219011344069620",30.32,16.70,0,333.03,379.32,46.2,42.7,0.367,682500.8,682500.8,4982,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367231,1958491.00
05/09/2017 18:00,2,1.395,ACTIVE,214.41,349.56,59.975,1494367203,"201051344000594","219011344069620",30.26,15.30,0,333.03,377.52,42.8,39.4,0.340,702979.7,702979.7,4982,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367232,1958492.00
05/09/2017 18:00,2,1.516,ACTIVE,214.87,349.26,59.981,1494367203,"201051344001203","219011344069620",30.18,16.00,0,334.54,381.12,46.3,42.8,0.376,691512.6,691512.6,4999,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367233,1958493.00
05/09/2017 18:00,2,1.283,ACTIVE,212.83,343.25,59.975,1494367203,"274151322000054","219011344069620",29.44,19.50,0,331.83,364.89,38.2,35.0,0.261,923397.4,923397.4,4946,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367234,1958494.00
05/09/2017 18:00,2,1.389,ACTIVE,214.87,348.66,60.028,1494367203,"201051344000867","219011344069620",29.94,16.70,0,334.84,377.22,42.1,38.7,0.331,687581.3,687581.3,4999,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367234,1958495.00
05/09/2017 18:00,2,1.523,ACTIVE,214.64,350.77,59.933,1494367203,"201051344001093","219011344069620",30.22,16.00,0,334.24,380.52,46.6,43.1,0.367,690309.6,690309.6,4992,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367235,1958496.00
05/09/2017 18:00,2,1.357,ACTIVE,214.87,350.47,59.975,1494367203,"201051344000900","219011344069620",29.84,16.30,0,335.44,377.82,41.0,37.7,0.336,709060.5,709060.5,4976,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367236,1958497.00
05/09/2017 18:00,2,1.365,ACTIVE,215.09,349.26,59.986,1494367203,"201051344000648","219011344069620",30.00,15.80,0,335.74,377.52,41.5,38.1,0.331,698190.9,698190.9,4976,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367237,1958498.00
05/09/2017 18:00,2,1.375,ACTIVE,215.09,350.17,59.996,1494367203,"201051344000569","219011344069620",30.20,16.30,0,335.74,378.12,42.1,38.7,0.345,711373.2,711373.2,4963,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367238,1958499.00
05/09/2017 18:00,2,1.387,ACTIVE,215.09,349.26,59.991,1494367203,"201051344000983","219011344069620",29.90,16.70,0,333.63,377.22,42.0,38.6,0.345,701803.9,701803.9,4976,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367239,1958500.00
05/09/2017 18:00,2,1.385,ACTIVE,215.09,349.86,59.991,1494367203,"201051344001158","219011344069620",29.94,15.50,0,335.74,377.52,42.0,38.6,0.345,687264.0,687264.0,4983,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367240,1958501.00
05/09/2017 18:00,2,1.363,ACTIVE,215.32,351.67,59.933,1494367203,"201051344000576","219011344069620",30.02,16.00,0,336.34,377.82,41.5,38.1,0.331,701975.0,701975.0,4971,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367241,1958502.00
05/09/2017 18:00,2,1.307,ACTIVE,213.29,347.76,59.981,1494367203,"274151322000087","219011344069620",29.14,26.00,0,332.13,363.99,38.5,35.3,0.239,895881.8,895881.8,5039,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494367242,1958503.00
05/09/2017 18:15,2,1.658,ACTIVE,215.77,353.47,59.991,1494368103,"201051344000645","219011344069620",30.12,17.50,0,335.74,374.81,50.7,47.0,0.402,700862.0,700862.0,4967,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368105,1958504.00
05/09/2017 18:15,2,1.584,ACTIVE,213.51,346.56,59.959,1494368103,"274151322000085","219011344069620",29.14,19.30,0,334.84,362.19,46.8,43.2,0.314,920109.7,920109.7,4944,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368105,1958505.00
05/09/2017 18:15,2,1.680,ACTIVE,215.54,354.37,60.018,1494368103,"201051344000633","219011344069620",30.26,16.00,0,334.54,375.11,51.5,47.8,0.433,687138.8,687138.8,4998,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368106,1958506.00
05/09/2017 18:15,2,1.688,ACTIVE,215.32,353.17,59.965,1494368103,"201051344000469","219011344069620",30.10,15.50,0,334.24,374.21,51.5,47.7,0.429,690163.3,690163.3,4980,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368107,1958507.00
05/09/2017 18:15,2,1.885,ACTIVE,214.19,353.77,59.959,1494368103,"201051344000646","219011344069620",30.20,16.00,0,331.83,377.22,57.7,53.8,0.477,684112.1,684112.1,4990,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368108,1958508.00
05/09/2017 18:15,2,1.631,ACTIVE,213.06,343.55,59.954,1494368103,"274151322000052","219011344069620",29.78,19.30,0,333.93,363.39,49.2,45.6,0.331,954367.1,954367.1,4950,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368109,1958509.00
05/09/2017 18:15,2,1.953,ACTIVE,214.64,354.97,59.959,1494368103,"201051344000585","219011344069620",30.10,16.70,0,333.03,378.42,59.5,55.5,0.486,695442.8,695442.8,4993,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368110,1958510.00
05/09/2017 18:15,2,1.871,ACTIVE,214.19,352.57,59.965,1494368103,"201051344001230","219011344069620",30.45,15.80,0,330.93,376.31,57.7,53.8,0.477,688656.1,688656.1,4986,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368111,1958511.00
05/09/2017 18:15,2,1.893,ACTIVE,214.87,354.07,59.907,1494368103,"201051344000582","219011344069620",30.08,16.30,0,333.93,377.82,57.7,53.7,0.464,678468.9,678468.9,4981,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368112,1958512.00
05/09/2017 18:15,2,1.891,ACTIVE,213.96,353.17,59.965,1494368103,"201051344000955","219011344069620",30.36,16.70,0,331.53,376.01,58.1,54.2,0.486,697118.2,697118.2,4996,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368113,1958513.00
05/09/2017 18:15,2,1.047,ACTIVE,213.51,432.52,59.949,1494368103,"274151322000094","219011344069620",40.61,21.00,0,333.63,448.45,43.3,39.9,0.296,780643.8,780643.8,5105,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368114,1958514.00
05/09/2017 18:15,2,1.713,ACTIVE,215.32,353.17,59.970,1494368103,"201051344000579","219011344069620",30.28,15.50,0,335.44,374.81,52.5,48.7,0.420,707863.0,707863.0,4980,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368115,1958515.00
05/09/2017 18:15,2,1.924,ACTIVE,214.19,353.17,59.954,1494368103,"201051344000890","219011344069620",30.20,16.00,0,332.13,376.92,58.9,54.9,0.468,690995.3,690995.3,4993,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368116,1958516.00
05/09/2017 18:15,2,1.877,ACTIVE,214.64,354.67,59.959,1494368103,"201051344000438","219011344069620",30.69,16.30,0,333.93,378.12,58.3,54.4,0.486,693811.2,693811.2,4984,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368117,1958517.00
05/09/2017 18:15,2,1.914,ACTIVE,214.41,348.96,59.981,1494368103,"201051344000417","219011344069620",19.68,15.50,0,333.33,364.29,38.1,34.9,0.314,646924.9,646924.9,5010,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368118,1958518.00
05/09/2017 18:15,2,1.625,ACTIVE,213.29,345.06,59.949,1494368103,"274151322000083","219011344069620",29.58,19.30,0,334.54,363.09,48.7,45.1,0.345,944717.4,944717.4,4956,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368119,1958519.00
05/09/2017 18:15,2,1.709,ACTIVE,214.19,352.87,59.949,1494368103,"274151322000076","219011344069620",30.28,19.50,0,335.44,365.80,52.3,48.6,0.362,1007201.4,1007201.4,4949,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368119,1958520.00
05/09/2017 18:15,2,1.701,ACTIVE,214.87,351.97,59.970,1494368103,"201051344000868","219011344069620",29.74,15.80,0,334.24,373.61,51.3,47.6,0.407,688689.6,688689.6,4987,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368120,1958521.00
05/09/2017 18:15,2,1.691,ACTIVE,213.29,350.17,59.944,1494368103,"274151322000095","219011344069620",30.28,18.70,0,333.33,364.59,51.9,48.2,0.349,997468.0,997468.0,4952,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368121,1958522.00
05/09/2017 18:15,2,1.705,ACTIVE,215.09,350.47,59.959,1494368103,"201051344000988","219011344069620",19.58,15.80,0,333.63,364.59,33.9,30.7,0.278,621628.7,621628.7,5003,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368122,1958523.00
05/09/2017 18:15,2,1.914,ACTIVE,214.41,353.17,60.002,1494368103,"201051344001025","219011344069620",30.42,16.30,0,332.13,378.12,59.0,55.0,0.473,693109.6,693109.6,4994,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368123,1958524.00
05/09/2017 18:15,2,1.664,ACTIVE,215.32,352.27,59.991,1494368103,"201051344000458","219011344069620",30.20,17.50,0,335.44,374.21,50.9,47.2,0.424,700834.2,700834.2,4972,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368124,1958525.00
05/09/2017 18:15,2,1.676,ACTIVE,215.77,354.37,59.954,1494368103,"201051344000853","219011344069620",30.18,16.70,0,336.34,376.62,51.3,47.6,0.420,701415.8,701415.8,4974,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368125,1958526.00
05/09/2017 18:15,2,1.879,ACTIVE,214.41,354.67,59.901,1494368103,"201051344000685","219011344069620",30.32,15.80,0,332.73,377.52,57.7,53.8,0.495,693948.2,693948.2,4997,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368126,1958527.00
05/09/2017 18:15,2,1.914,ACTIVE,214.64,355.28,60.002,1494368103,"201051344000917","219011344069620",29.94,17.00,0,332.73,378.12,58.1,54.1,0.477,690592.1,690592.1,4984,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368127,1958528.00
05/09/2017 18:15,2,1.887,ACTIVE,214.64,354.37,59.949,1494368103,"201051344001145","219011344069620",30.53,15.30,0,333.93,377.82,58.4,54.4,0.482,698489.3,698489.3,4973,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368128,1958529.00
05/09/2017 18:15,2,1.904,ACTIVE,214.87,354.67,59.949,1494368103,"201051344000651","219011344069620",30.32,17.00,0,333.33,378.12,58.5,54.6,0.473,686931.4,686931.4,4993,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368129,1958530.00
05/09/2017 18:15,2,1.562,ACTIVE,213.29,345.06,59.954,1494368103,"274151322000088","219011344069620",29.36,19.50,0,334.24,361.89,46.5,43.0,0.314,905609.4,905609.4,4955,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368130,1958531.00
05/09/2017 18:15,2,1.090,ACTIVE,213.96,425.31,59.949,1494368103,"274151322000068","219011344069620",40.04,22.30,0,336.34,448.75,43.8,40.4,0.283,780815.4,780815.4,5131,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368130,1958532.00
05/09/2017 18:15,2,1.902,ACTIVE,214.41,353.47,59.954,1494368103,"201051344001135","219011344069620",30.28,17.00,0,333.33,376.92,58.3,54.4,0.473,682512.4,682512.4,4983,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368131,1958533.00
05/09/2017 18:15,2,1.707,ACTIVE,214.64,352.87,59.917,1494368103,"201051344000594","219011344069620",30.28,15.50,0,333.63,373.91,52.4,48.6,0.420,702990.3,702990.3,4983,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368132,1958534.00
05/09/2017 18:15,2,1.914,ACTIVE,214.87,353.77,59.959,1494368103,"201051344001203","219011344069620",30.20,16.70,0,334.24,378.72,58.5,54.5,0.482,691524.2,691524.2,5000,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368133,1958535.00
05/09/2017 18:15,2,1.588,ACTIVE,213.29,350.77,59.949,1494368103,"274151322000054","219011344069620",29.34,19.80,0,332.73,363.39,47.2,43.6,0.323,923406.8,923406.8,4947,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368134,1958536.00
05/09/2017 18:15,2,1.680,ACTIVE,215.09,351.67,59.965,1494368103,"201051344000867","219011344069620",30.34,17.00,0,334.84,373.01,51.6,47.9,0.411,687591.7,687591.7,5000,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368135,1958537.00
05/09/2017 18:15,2,1.902,ACTIVE,214.64,354.97,59.954,1494368103,"201051344001093","219011344069620",30.28,16.70,0,333.63,377.82,58.3,54.4,0.460,690321.2,690321.2,4993,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368136,1958538.00
05/09/2017 18:15,2,1.670,ACTIVE,215.09,353.17,59.965,1494368103,"201051344000900","219011344069620",29.88,16.30,0,334.54,373.91,50.6,46.9,0.415,709070.7,709070.7,4977,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368137,1958539.00
05/09/2017 18:15,2,1.664,ACTIVE,215.32,352.27,59.959,1494368103,"201051344000648","219011344069620",30.12,16.00,0,334.84,373.91,50.8,47.1,0.415,698201.2,698201.2,4977,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368138,1958540.00
05/09/2017 18:15,2,1.688,ACTIVE,215.09,352.87,59.933,1494368103,"201051344000569","219011344069620",30.16,16.70,0,335.14,373.91,51.6,47.9,0.420,711383.6,711383.6,4964,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368139,1958541.00
05/09/2017 18:15,2,1.680,ACTIVE,215.32,352.27,59.970,1494368103,"201051344000983","219011344069620",30.34,17.00,0,334.54,374.21,51.6,47.9,0.429,701814.3,701814.3,4977,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368139,1958542.00
05/09/2017 18:15,2,1.686,ACTIVE,215.32,353.17,59.933,1494368103,"201051344001158","219011344069620",30.16,15.80,0,335.14,374.21,51.5,47.8,0.424,687274.4,687274.4,4984,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368140,1958543.00
05/09/2017 18:15,2,1.666,ACTIVE,215.77,354.37,59.970,1494368103,"201051344000576","219011344069620",30.08,16.30,0,336.04,373.91,50.7,47.0,0.411,701985.2,701985.2,4972,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368141,1958544.00
05/09/2017 18:15,2,1.594,ACTIVE,213.74,346.86,59.933,1494368103,"274151322000087","219011344069620",29.42,26.50,0,333.93,361.89,47.5,44.0,0.301,895891.3,895891.3,5040,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494368142,1958545.00
05/09/2017 18:30,2,1.314,ACTIVE,213.51,347.16,59.975,1494369003,"201051344000645","219011344069620",29.74,17.50,0,335.44,375.41,39.6,36.3,0.318,700872.7,700872.7,4968,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369004,1958546.00
05/09/2017 18:30,2,1.238,ACTIVE,211.93,344.45,59.944,1494369003,"274151322000085","219011344069620",28.80,19.50,0,333.03,363.99,36.1,33.0,0.234,920119.5,920119.5,4945,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369005,1958547.00
05/09/2017 18:30,2,1.330,ACTIVE,213.74,348.66,59.949,1494369003,"201051344000633","219011344069620",29.86,16.30,0,334.84,376.31,40.2,36.9,0.327,687149.7,687149.7,4999,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369006,1958548.00
05/09/2017 18:30,2,1.328,ACTIVE,213.51,347.76,59.933,1494369003,"201051344000469","219011344069620",29.96,15.80,0,334.54,376.01,40.3,37.0,0.336,690174.2,690174.2,4981,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369007,1958549.00
05/09/2017 18:30,2,1.426,ACTIVE,212.83,347.46,59.944,1494369003,"201051344000646","219011344069620",29.90,16.00,0,332.43,379.32,43.2,39.8,0.358,684124.0,684124.0,4991,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369008,1958550.00
05/09/2017 18:30,2,1.283,ACTIVE,211.48,348.06,59.970,1494369003,"274151322000052","219011344069620",29.40,19.30,0,330.93,364.29,38.2,35.0,0.256,954377.5,954377.5,4951,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369009,1958551.00
05/09/2017 18:30,2,1.471,ACTIVE,213.29,347.76,59.975,1494369003,"201051344000585","219011344069620",29.86,17.00,0,333.33,381.12,44.5,41.1,0.358,695455.2,695455.2,4994,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369010,1958552.00
05/09/2017 18:30,2,1.426,ACTIVE,212.83,345.96,59.975,1494369003,"201051344001230","219011344069620",29.90,15.50,0,332.13,377.82,43.2,39.8,0.354,688668.1,688668.1,4987,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369011,1958553.00
05/09/2017 18:30,2,1.416,ACTIVE,213.74,348.06,59.975,1494369003,"201051344000582","219011344069620",29.98,16.70,0,333.93,380.52,43.0,39.6,0.340,678480.8,678480.8,4982,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369012,1958554.00
05/09/2017 18:30,2,1.443,ACTIVE,212.61,346.56,59.975,1494369003,"201051344000955","219011344069620",30.08,17.00,0,332.43,378.42,44.0,40.5,0.358,697130.3,697130.3,4997,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369013,1958555.00
05/09/2017 18:30,2,0.830,ACTIVE,211.93,422.30,59.986,1494369003,"274151322000094","219011344069620",39.84,21.00,0,333.03,449.95,33.5,30.4,0.225,780652.8,780652.8,5106,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369014,1958556.00
05/09/2017 18:30,2,1.352,ACTIVE,213.51,347.46,59.981,1494369003,"201051344000579","219011344069620",30.16,15.80,0,335.44,376.31,41.4,38.0,0.327,707874.2,707874.2,4981,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369015,1958557.00
05/09/2017 18:30,2,1.465,ACTIVE,212.83,346.56,59.986,1494369003,"201051344000890","219011344069620",29.88,16.30,0,333.33,379.62,44.3,40.8,0.345,691007.5,691007.5,4994,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369015,1958558.00
05/09/2017 18:30,2,1.434,ACTIVE,213.06,347.46,59.996,1494369003,"201051344000438","219011344069620",30.22,16.30,0,333.93,379.92,43.9,40.5,0.349,693823.2,693823.2,4985,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369016,1958559.00
05/09/2017 18:30,2,1.430,ACTIVE,213.06,343.85,59.996,1494369003,"201051344000417","219011344069620",19.82,15.80,0,333.63,366.10,28.7,25.8,0.225,646932.6,646932.6,5011,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369017,1958560.00
05/09/2017 18:30,2,1.266,ACTIVE,211.48,344.45,59.981,1494369003,"274151322000083","219011344069620",29.28,19.00,0,330.33,364.29,37.5,34.3,0.265,944727.7,944727.7,4957,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369018,1958561.00
05/09/2017 18:30,2,1.338,ACTIVE,212.16,339.95,59.981,1494369003,"274151322000076","219011344069620",29.88,19.30,0,332.73,367.00,40.5,37.2,0.270,1007212.4,1007212.4,4950,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369019,1958562.00
05/09/2017 18:30,2,1.336,ACTIVE,213.06,346.86,59.986,1494369003,"201051344000868","219011344069620",29.74,16.00,0,334.54,374.81,40.3,36.9,0.314,688700.5,688700.5,4988,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369020,1958563.00
05/09/2017 18:30,2,1.312,ACTIVE,211.70,340.55,59.975,1494369003,"274151322000095","219011344069620",29.94,18.70,0,330.93,365.80,39.9,36.5,0.270,997478.9,997478.9,4953,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369021,1958564.00
05/09/2017 18:30,2,1.336,ACTIVE,213.29,345.06,59.981,1494369003,"201051344000988","219011344069620",19.44,16.00,0,334.84,366.10,26.4,23.5,0.217,621635.6,621635.6,5004,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369022,1958565.00
05/09/2017 18:30,2,1.443,ACTIVE,213.06,346.86,59.981,1494369003,"201051344001025","219011344069620",30.06,16.70,0,333.33,380.52,44.0,40.5,0.349,693121.8,693121.8,4995,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369023,1958566.00
05/09/2017 18:30,2,1.314,ACTIVE,213.06,346.86,59.991,1494369003,"201051344000458","219011344069620",29.88,17.80,0,335.14,375.11,39.8,36.5,0.327,700844.9,700844.9,4973,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369024,1958567.00
05/09/2017 18:30,2,1.334,ACTIVE,213.74,348.36,59.991,1494369003,"201051344000853","219011344069620",29.60,16.70,0,336.04,377.52,40.0,36.7,0.323,701426.7,701426.7,4975,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369025,1958568.00
05/09/2017 18:30,2,1.414,ACTIVE,213.06,348.06,59.981,1494369003,"201051344000685","219011344069620",29.98,16.00,0,333.93,379.62,43.0,39.6,0.371,693960.1,693960.1,4998,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369025,1958569.00
05/09/2017 18:30,2,1.400,ACTIVE,213.29,348.06,59.996,1494369003,"201051344000917","219011344069620",30.45,17.00,0,332.43,379.92,43.2,39.8,0.345,690604.0,690604.0,4985,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369026,1958570.00
05/09/2017 18:30,2,1.420,ACTIVE,213.29,348.36,59.933,1494369003,"201051344001145","219011344069620",30.14,15.50,0,333.93,379.92,43.4,40.0,0.349,698501.3,698501.3,4974,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369027,1958571.00
05/09/2017 18:30,2,1.439,ACTIVE,213.29,348.06,59.981,1494369003,"201051344000651","219011344069620",29.86,17.30,0,333.93,380.22,43.5,40.1,0.354,686943.5,686943.5,4994,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369028,1958572.00
05/09/2017 18:30,2,1.229,ACTIVE,211.25,344.76,59.975,1494369003,"274151322000088","219011344069620",28.75,19.50,0,331.23,363.39,35.7,32.5,0.234,905619.1,905619.1,4956,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369029,1958573.00
05/09/2017 18:30,2,0.852,ACTIVE,212.61,425.91,59.991,1494369003,"274151322000068","219011344069620",39.62,22.30,0,334.24,448.75,34.3,31.2,0.221,780824.6,780824.6,5132,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369030,1958574.00
05/09/2017 18:30,2,1.443,ACTIVE,212.83,346.56,59.986,1494369003,"201051344001135","219011344069620",29.74,17.30,0,333.63,379.02,43.5,40.1,0.354,682524.4,682524.4,4984,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369031,1958575.00
05/09/2017 18:30,2,1.336,ACTIVE,212.83,346.56,60.002,1494369003,"201051344000594","219011344069620",30.10,15.80,0,332.73,375.41,40.7,37.4,0.323,703001.3,703001.3,4984,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369032,1958576.00
05/09/2017 18:30,2,1.432,ACTIVE,213.29,346.86,59.970,1494369003,"201051344001203","219011344069620",30.00,16.70,0,333.93,380.82,43.5,40.1,0.358,691536.2,691536.2,5001,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369033,1958577.00
05/09/2017 18:30,2,1.236,ACTIVE,211.48,340.55,59.991,1494369003,"274151322000054","219011344069620",28.96,20.00,0,332.43,363.99,36.3,33.1,0.243,923416.7,923416.7,4948,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369034,1958578.00
05/09/2017 18:30,2,1.324,ACTIVE,213.29,346.26,59.970,1494369003,"201051344000867","219011344069620",29.96,17.00,0,334.54,375.11,40.2,36.9,0.314,687602.5,687602.5,5001,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369035,1958579.00
05/09/2017 18:30,2,1.432,ACTIVE,213.29,348.66,59.975,1494369003,"201051344001093","219011344069620",30.02,16.70,0,333.63,379.62,43.5,40.1,0.340,690333.1,690333.1,4994,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369036,1958580.00
05/09/2017 18:30,2,1.281,ACTIVE,213.06,347.46,59.981,1494369003,"201051344000900","219011344069620",30.06,16.70,0,334.24,375.71,39.0,35.7,0.318,709081.3,709081.3,4978,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369037,1958581.00
05/09/2017 18:30,2,1.309,ACTIVE,213.29,347.16,59.991,1494369003,"201051344000648","219011344069620",29.74,16.00,0,335.14,375.41,39.5,36.2,0.318,698211.9,698211.9,4978,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369038,1958582.00
05/09/2017 18:30,2,1.330,ACTIVE,213.29,347.16,60.028,1494369003,"201051344000569","219011344069620",29.66,17.00,0,335.14,375.71,40.0,36.7,0.323,711394.4,711394.4,4965,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369039,1958583.00
05/09/2017 18:30,2,1.322,ACTIVE,213.51,347.46,59.970,1494369003,"201051344000983","219011344069620",29.82,17.30,0,334.54,375.41,39.9,36.6,0.327,701825.1,701825.1,4978,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369040,1958584.00
05/09/2017 18:30,2,1.322,ACTIVE,213.51,347.76,60.028,1494369003,"201051344001158","219011344069620",29.62,15.80,0,335.14,376.01,39.7,36.4,0.323,687285.1,687285.1,4985,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369041,1958585.00
05/09/2017 18:30,2,1.307,ACTIVE,213.74,348.36,59.991,1494369003,"201051344000576","219011344069620",29.64,16.70,0,335.44,376.01,39.2,36.0,0.314,701995.8,701995.8,4973,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369042,1958586.00
05/09/2017 18:30,2,1.227,ACTIVE,211.70,345.66,59.938,1494369003,"274151322000087","219011344069620",29.18,26.80,0,330.63,362.79,36.3,33.1,0.221,895901.1,895901.1,5041,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369043,1958587.00
05/09/2017 18:45,2,1.156,ACTIVE,213.51,345.96,59.975,1494369903,"201051344000645","219011344069620",29.56,17.30,0,333.03,365.80,34.6,31.5,0.274,700880.4,700880.4,4969,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369904,1958588.00
05/09/2017 18:45,2,1.078,ACTIVE,211.93,342.65,59.944,1494369903,"274151322000085","219011344069620",29.04,19.50,0,330.93,358.88,31.7,28.7,0.194,920126.5,920126.5,4946,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369905,1958589.00
05/09/2017 18:45,2,1.166,ACTIVE,213.51,347.46,59.970,1494369903,"201051344000633","219011344069620",29.86,16.00,0,332.13,366.40,35.3,32.2,0.278,687157.6,687157.6,5000,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369906,1958590.00
05/09/2017 18:45,2,1.176,ACTIVE,213.51,345.66,59.975,1494369903,"201051344000469","219011344069620",29.78,15.30,0,332.13,365.19,35.5,32.3,0.283,690182.1,690182.1,4982,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369907,1958591.00
05/09/2017 18:45,2,1.260,ACTIVE,212.61,345.96,59.965,1494369903,"201051344000646","219011344069620",30.08,16.00,0,330.63,365.80,38.4,35.2,0.309,684132.6,684132.6,4992,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369908,1958592.00
05/09/2017 18:45,2,1.129,ACTIVE,211.70,340.85,59.970,1494369903,"274151322000052","219011344069620",29.30,19.00,0,330.63,355.58,33.5,30.4,0.221,954384.9,954384.9,4952,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369908,1958593.00
05/09/2017 18:45,2,1.318,ACTIVE,213.06,345.66,59.975,1494369903,"201051344000585","219011344069620",29.60,16.70,0,331.83,367.00,39.5,36.2,0.314,695464.1,695464.1,4995,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369909,1958594.00
05/09/2017 18:45,2,1.258,ACTIVE,212.61,345.06,59.981,1494369903,"201051344001230","219011344069620",30.10,15.50,0,329.13,365.19,38.4,35.1,0.305,688676.7,688676.7,4988,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369910,1958595.00
05/09/2017 18:45,2,1.270,ACTIVE,213.29,346.26,59.970,1494369903,"201051344000582","219011344069620",29.78,16.30,0,331.23,367.30,38.3,35.0,0.305,678489.4,678489.4,4983,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369911,1958596.00
05/09/2017 18:45,2,1.295,ACTIVE,212.61,345.36,59.975,1494369903,"201051344000955","219011344069620",29.74,16.70,0,330.63,366.70,39.1,35.8,0.318,697139.1,697139.1,4998,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369912,1958597.00
05/09/2017 18:45,2,0.738,ACTIVE,211.70,415.99,59.959,1494369903,"274151322000094","219011344069620",39.10,21.00,0,329.43,442.74,29.2,26.3,0.190,780659.2,780659.2,5107,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369913,1958598.00
05/09/2017 18:45,2,1.189,ACTIVE,213.29,345.96,59.981,1494369903,"201051344000579","219011344069620",30.20,15.50,0,333.03,365.49,36.4,33.2,0.283,707882.3,707882.3,4982,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369914,1958599.00
05/09/2017 18:45,2,1.316,ACTIVE,212.61,344.76,59.959,1494369903,"201051344000890","219011344069620",29.74,16.00,0,330.63,366.40,39.7,36.4,0.309,691016.4,691016.4,4995,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369915,1958600.00
