ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 18:45,2,1.285,ACTIVE,213.06,346.56,59.965,1494369903,"201051344000438","219011344069620",30.04,16.30,0,331.83,367.00,39.1,35.8,0.318,693832.0,693832.0,4986,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369916,1958601.00
05/09/2017 18:45,2,1.285,ACTIVE,213.06,342.35,59.970,1494369903,"201051344000417","219011344069620",19.70,15.80,0,331.83,357.38,25.7,22.8,0.203,646938.2,646938.2,5012,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369917,1958602.00
05/09/2017 18:45,2,1.107,ACTIVE,211.70,345.66,59.959,1494369903,"274151322000083","219011344069620",29.28,19.00,0,331.23,359.48,32.9,29.8,0.230,944734.9,944734.9,4958,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369918,1958603.00
05/09/2017 18:45,2,1.170,ACTIVE,212.16,347.16,59.959,1494369903,"274151322000076","219011344069620",29.96,19.00,0,333.03,357.38,35.5,32.4,0.243,1007220.3,1007220.3,4951,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369918,1958604.00
05/09/2017 18:45,2,1.164,ACTIVE,213.06,344.76,59.949,1494369903,"201051344000868","219011344069620",30.02,15.80,0,331.23,365.19,35.4,32.3,0.270,688708.3,688708.3,4989,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369919,1958605.00
05/09/2017 18:45,2,1.139,ACTIVE,211.70,338.74,59.959,1494369903,"274151322000095","219011344069620",30.18,18.70,0,330.03,356.48,34.8,31.7,0.230,997486.6,997486.6,4954,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369920,1958606.00
05/09/2017 18:45,2,1.174,ACTIVE,213.06,344.45,60.012,1494369903,"201051344000988","219011344069620",19.44,15.80,0,333.03,357.98,23.1,20.4,0.181,621640.6,621640.6,5005,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369921,1958607.00
05/09/2017 18:45,2,1.311,ACTIVE,212.83,345.96,59.959,1494369903,"201051344001025","219011344069620",29.60,16.30,0,331.83,367.00,39.4,36.1,0.309,693130.6,693130.6,4996,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369922,1958608.00
05/09/2017 18:45,2,1.154,ACTIVE,213.29,344.45,59.928,1494369903,"201051344000458","219011344069620",29.96,17.50,0,332.43,364.59,35.0,31.9,0.292,700852.7,700852.7,4974,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369923,1958609.00
05/09/2017 18:45,2,1.150,ACTIVE,213.96,347.16,59.970,1494369903,"201051344000853","219011344069620",30.18,16.70,0,333.93,366.40,35.2,32.0,0.283,701434.5,701434.5,4976,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369924,1958610.00
05/09/2017 18:45,2,1.260,ACTIVE,213.06,346.56,59.949,1494369903,"201051344000685","219011344069620",30.02,15.80,0,331.23,367.30,38.3,35.1,0.318,693968.6,693968.6,4999,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369925,1958611.00
05/09/2017 18:45,2,1.270,ACTIVE,213.06,347.16,59.975,1494369903,"201051344000917","219011344069620",29.96,17.00,0,332.43,365.80,38.6,35.3,0.309,690612.6,690612.6,4986,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369926,1958612.00
05/09/2017 18:45,2,1.270,ACTIVE,213.06,346.26,59.959,1494369903,"201051344001145","219011344069620",30.16,15.30,0,331.23,367.30,38.8,35.5,0.301,698509.9,698509.9,4975,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369927,1958613.00
05/09/2017 18:45,2,1.283,ACTIVE,213.06,345.66,60.012,1494369903,"201051344000651","219011344069620",29.96,17.00,0,333.33,367.00,39.0,35.7,0.309,686952.1,686952.1,4995,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369928,1958614.00
05/09/2017 18:45,2,1.074,ACTIVE,211.48,341.45,59.965,1494369903,"274151322000088","219011344069620",28.84,19.30,0,330.63,354.37,31.4,28.4,0.208,905626.0,905626.0,4957,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369928,1958615.00
05/09/2017 18:45,2,0.746,ACTIVE,212.16,423.81,59.965,1494369903,"274151322000068","219011344069620",39.74,21.80,0,330.93,442.44,29.9,26.9,0.190,780831.1,780831.1,5133,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369929,1958616.00
05/09/2017 18:45,2,1.295,ACTIVE,212.61,345.06,59.959,1494369903,"201051344001135","219011344069620",29.82,17.00,0,331.53,366.40,39.1,35.8,0.309,682533.1,682533.1,4985,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369930,1958617.00
05/09/2017 18:45,2,1.178,ACTIVE,212.83,345.36,60.018,1494369903,"201051344000594","219011344069620",30.24,15.80,0,330.63,364.59,36.1,32.9,0.283,703009.3,703009.3,4985,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369931,1958618.00
05/09/2017 18:45,2,1.287,ACTIVE,213.06,345.96,59.996,1494369903,"201051344001203","219011344069620",29.92,16.30,0,331.53,368.20,39.0,35.7,0.318,691544.8,691544.8,5002,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369932,1958619.00
05/09/2017 18:45,2,1.088,ACTIVE,211.48,343.25,59.954,1494369903,"274151322000054","219011344069620",29.16,19.80,0,330.63,359.78,32.1,29.1,0.208,923423.7,923423.7,4949,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369933,1958620.00
05/09/2017 18:45,2,1.182,ACTIVE,213.29,344.45,59.986,1494369903,"201051344000867","219011344069620",29.84,16.70,0,331.53,364.29,35.7,32.5,0.278,687610.4,687610.4,5002,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369934,1958621.00
05/09/2017 18:45,2,1.299,ACTIVE,213.06,346.86,59.965,1494369903,"201051344001093","219011344069620",29.82,16.30,0,332.13,366.40,39.3,36.0,0.309,690341.8,690341.8,4995,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369935,1958622.00
05/09/2017 18:45,2,1.135,ACTIVE,213.06,345.06,59.970,1494369903,"201051344000900","219011344069620",29.98,16.30,0,332.73,365.19,34.5,31.4,0.278,709088.8,709088.8,4979,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369936,1958623.00
05/09/2017 18:45,2,1.148,ACTIVE,213.29,345.06,59.965,1494369903,"201051344000648","219011344069620",30.22,15.80,0,332.13,365.80,35.1,32.0,0.278,698219.5,698219.5,4979,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369937,1958624.00
05/09/2017 18:45,2,1.178,ACTIVE,213.29,345.96,59.933,1494369903,"201051344000569","219011344069620",29.86,16.70,0,332.73,364.89,35.7,32.5,0.278,711402.2,711402.2,4966,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369938,1958625.00
05/09/2017 18:45,2,1.170,ACTIVE,213.29,344.76,59.959,1494369903,"201051344000983","219011344069620",30.02,16.70,0,333.03,365.19,35.6,32.5,0.287,701832.9,701832.9,4979,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369939,1958626.00
05/09/2017 18:45,2,1.178,ACTIVE,213.29,345.36,59.965,1494369903,"201051344001158","219011344069620",29.70,15.80,0,332.73,365.80,35.5,32.3,0.287,687292.9,687292.9,4986,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369939,1958627.00
05/09/2017 18:45,2,1.162,ACTIVE,213.74,347.16,59.959,1494369903,"201051344000576","219011344069620",29.76,16.70,0,333.93,364.29,35.0,31.9,0.283,702003.5,702003.5,4974,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369940,1958628.00
05/09/2017 18:45,2,1.096,ACTIVE,211.93,345.96,59.965,1494369903,"274151322000087","219011344069620",29.16,26.00,0,331.23,362.49,32.4,29.3,0.194,895908.1,895908.1,5042,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494369941,1958629.00
05/09/2017 19:00,2,0.781,ACTIVE,213.51,342.65,59.954,1494370803,"201051344000645","219011344069620",29.38,17.00,0,332.73,362.19,23.2,20.5,0.177,700886.9,700886.9,4970,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370804,1958630.00
05/09/2017 19:00,2,0.721,ACTIVE,211.93,340.55,59.996,1494370803,"274151322000085","219011344069620",28.53,19.30,0,328.52,353.47,20.8,18.2,0.133,920132.3,920132.3,4947,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370805,1958631.00
05/09/2017 19:00,2,0.787,ACTIVE,213.29,343.25,59.996,1494370803,"201051344000633","219011344069620",29.92,15.80,0,332.43,363.39,23.9,21.1,0.181,687164.2,687164.2,5001,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370806,1958632.00
05/09/2017 19:00,2,0.805,ACTIVE,212.83,342.35,59.944,1494370803,"201051344000469","219011344069620",29.36,15.30,0,332.13,362.19,24.0,21.2,0.181,690188.8,690188.8,4983,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370807,1958633.00
05/09/2017 19:00,2,0.861,ACTIVE,212.16,341.75,60.034,1494370803,"201051344000646","219011344069620",29.74,15.80,0,330.33,363.39,25.9,23.1,0.199,684139.9,684139.9,4993,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370808,1958634.00
05/09/2017 19:00,2,0.752,ACTIVE,211.48,339.34,59.986,1494370803,"274151322000052","219011344069620",29.04,18.70,0,328.52,354.97,22.1,19.5,0.137,954391.1,954391.1,4953,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370809,1958635.00
05/09/2017 19:00,2,0.900,ACTIVE,212.61,342.05,60.018,1494370803,"201051344000585","219011344069620",29.30,16.30,0,331.23,363.69,26.8,23.9,0.194,695471.6,695471.6,4996,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370810,1958636.00
05/09/2017 19:00,2,0.850,ACTIVE,212.38,340.55,59.991,1494370803,"201051344001230","219011344069620",29.80,15.50,0,328.82,361.59,25.7,22.8,0.186,688683.9,688683.9,4989,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370810,1958637.00
05/09/2017 19:00,2,0.857,ACTIVE,213.06,342.05,60.002,1494370803,"201051344000582","219011344069620",29.40,16.00,0,331.23,364.29,25.6,22.8,0.190,678496.6,678496.6,4984,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370811,1958638.00
05/09/2017 19:00,2,0.482,ACTIVE,211.93,410.88,59.981,1494370803,"274151322000094","219011344069620",38.47,20.70,0,333.63,440.34,19.0,16.4,0.119,780664.5,780664.5,5108,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370814,1958639.00
05/09/2017 19:00,2,0.799,ACTIVE,213.06,341.45,59.986,1494370803,"201051344000579","219011344069620",30.43,15.50,0,333.03,362.49,24.6,21.8,0.172,707889.2,707889.2,4983,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370815,1958640.00
05/09/2017 19:00,2,0.889,ACTIVE,212.16,340.55,59.965,1494370803,"201051344000890","219011344069620",29.80,16.00,0,330.63,363.09,26.8,24.0,0.194,691023.9,691023.9,4996,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370816,1958641.00
05/09/2017 19:00,2,0.855,ACTIVE,212.61,341.75,59.965,1494370803,"201051344000438","219011344069620",30.28,16.00,0,332.13,363.69,26.3,23.5,0.199,693839.4,693839.4,4987,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370817,1958642.00
05/09/2017 19:00,2,0.893,ACTIVE,212.83,339.65,60.034,1494370803,"201051344000417","219011344069620",19.20,15.50,0,331.23,355.58,17.4,14.9,0.124,646942.9,646942.9,5013,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370818,1958643.00
05/09/2017 19:00,2,0.727,ACTIVE,211.93,337.54,59.996,1494370803,"274151322000083","219011344069620",28.86,19.00,0,329.43,354.07,21.3,18.6,0.146,944740.9,944740.9,4959,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370819,1958644.00
05/09/2017 19:00,2,0.768,ACTIVE,212.16,339.95,60.028,1494370803,"274151322000076","219011344069620",29.60,19.00,0,332.73,355.88,23.0,20.3,0.155,1007226.8,1007226.8,4952,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370819,1958645.00
05/09/2017 19:00,2,0.805,ACTIVE,212.83,341.45,59.996,1494370803,"201051344000868","219011344069620",29.04,15.80,0,331.23,361.59,23.7,20.9,0.168,688714.9,688714.9,4990,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370820,1958646.00
05/09/2017 19:00,2,0.750,ACTIVE,211.70,341.75,59.996,1494370803,"274151322000095","219011344069620",29.40,18.30,0,331.23,354.67,22.3,19.6,0.146,997493.0,997493.0,4955,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370821,1958647.00
05/09/2017 19:00,2,0.793,ACTIVE,212.83,341.15,59.991,1494370803,"201051344000988","219011344069620",18.81,15.80,0,332.43,356.18,15.1,12.7,0.110,621644.7,621644.7,5006,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370822,1958648.00
05/09/2017 19:00,2,0.861,ACTIVE,212.38,340.25,59.991,1494370803,"201051344001025","219011344069620",29.90,16.00,0,331.53,363.69,26.1,23.3,0.194,693138.0,693138.0,4997,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370823,1958649.00
05/09/2017 19:00,2,0.779,ACTIVE,212.83,342.05,60.002,1494370803,"201051344000458","219011344069620",29.42,17.30,0,332.43,362.19,23.2,20.5,0.177,700859.2,700859.2,4975,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370824,1958650.00
05/09/2017 19:00,2,0.773,ACTIVE,213.51,343.25,60.002,1494370803,"201051344000853","219011344069620",29.50,16.00,0,333.93,363.69,23.2,20.5,0.172,701441.0,701441.0,4977,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370825,1958651.00
05/09/2017 19:00,2,0.826,ACTIVE,212.83,341.75,59.996,1494370803,"201051344000685","219011344069620",29.92,15.80,0,330.63,364.59,25.1,22.3,0.199,693975.7,693975.7,5000,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370826,1958652.00
05/09/2017 19:00,2,0.850,ACTIVE,212.83,342.05,60.002,1494370803,"201051344000917","219011344069620",29.58,16.70,0,330.63,363.69,25.5,22.7,0.190,690619.8,690619.8,4987,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370827,1958653.00
05/09/2017 19:00,2,0.838,ACTIVE,212.83,342.05,60.012,1494370803,"201051344001145","219011344069620",29.94,15.30,0,331.23,363.69,25.4,22.6,0.190,698517.1,698517.1,4976,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370828,1958654.00
05/09/2017 19:00,2,0.842,ACTIVE,212.83,341.75,59.991,1494370803,"201051344000651","219011344069620",29.90,16.70,0,332.43,363.99,25.6,22.8,0.190,686959.4,686959.4,4996,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370829,1958655.00
05/09/2017 19:00,2,0.689,ACTIVE,211.48,337.84,59.991,1494370803,"274151322000088","219011344069620",28.39,19.30,0,327.92,353.17,19.9,17.3,0.119,905631.7,905631.7,4958,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370830,1958656.00
05/09/2017 19:00,2,0.494,ACTIVE,212.38,411.78,60.002,1494370803,"274151322000068","219011344069620",38.78,21.80,0,331.23,436.73,19.5,16.9,0.115,780836.6,780836.6,5134,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370830,1958657.00
05/09/2017 19:00,2,0.852,ACTIVE,212.38,340.55,59.996,1494370803,"201051344001135","219011344069620",29.88,16.70,0,330.63,363.09,25.8,22.9,0.190,682540.4,682540.4,4986,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370831,1958658.00
05/09/2017 19:00,2,0.775,ACTIVE,212.61,341.15,59.991,1494370803,"201051344000594","219011344069620",30.22,15.50,0,330.93,361.59,23.7,21.0,0.168,703016.0,703016.0,4986,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370832,1958659.00
05/09/2017 19:00,2,0.854,ACTIVE,212.83,341.15,60.002,1494370803,"201051344001203","219011344069620",29.50,16.30,0,332.43,364.59,25.5,22.7,0.199,691552.1,691552.1,5003,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370833,1958660.00
05/09/2017 19:00,2,0.703,ACTIVE,211.48,338.44,59.996,1494370803,"274151322000054","219011344069620",28.61,19.50,0,328.22,353.77,20.4,17.7,0.128,923429.4,923429.4,4950,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370834,1958661.00
05/09/2017 19:00,2,0.783,ACTIVE,213.06,341.45,59.986,1494370803,"201051344000867","219011344069620",29.42,16.70,0,331.83,361.59,23.4,20.6,0.164,687616.9,687616.9,5003,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370835,1958662.00
05/09/2017 19:00,2,0.854,ACTIVE,212.61,342.05,60.018,1494370803,"201051344001093","219011344069620",29.90,16.30,0,331.53,363.39,25.9,23.0,0.181,690349.2,690349.2,4996,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370836,1958663.00
05/09/2017 19:00,2,0.738,ACTIVE,213.06,342.05,59.991,1494370803,"201051344000900","219011344069620",29.36,16.30,0,331.53,361.89,22.0,19.3,0.168,709095.1,709095.1,4980,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370837,1958664.00
05/09/2017 19:00,2,0.766,ACTIVE,213.29,341.75,59.991,1494370803,"201051344000648","219011344069620",29.56,15.80,0,332.13,362.19,22.9,20.2,0.168,698226.0,698226.0,4980,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370838,1958665.00
05/09/2017 19:00,2,0.773,ACTIVE,213.29,342.05,59.986,1494370803,"201051344000569","219011344069620",29.56,16.30,0,332.73,361.89,23.2,20.5,0.168,711408.7,711408.7,4967,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370839,1958666.00
05/09/2017 19:00,2,0.771,ACTIVE,213.06,341.45,59.991,1494370803,"201051344000983","219011344069620",29.54,16.70,0,331.53,362.19,23.1,20.4,0.172,701839.4,701839.4,4980,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370840,1958667.00
05/09/2017 19:00,2,0.771,ACTIVE,213.06,341.45,59.981,1494370803,"201051344001158","219011344069620",29.16,15.50,0,332.73,362.49,22.8,20.1,0.168,687299.3,687299.3,4987,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370841,1958668.00
05/09/2017 19:00,2,0.742,ACTIVE,213.29,342.35,59.981,1494370803,"201051344000576","219011344069620",29.84,16.30,0,332.43,362.79,22.4,19.7,0.164,702009.8,702009.8,4975,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370842,1958669.00
05/09/2017 19:00,2,0.695,ACTIVE,211.93,341.15,59.975,1494370803,"274151322000087","219011344069620",28.65,25.50,0,327.62,353.47,20.2,17.6,0.110,895913.9,895913.9,5043,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370842,1958670.00
05/09/2017 19:00,2,0.854,ACTIVE,212.16,341.15,60.007,1494370803,"201051344000955","219011344069620",29.86,16.30,0,329.43,362.19,25.9,23.0,0.194,697146.7,697146.7,4999,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494370843,1958671.00
05/09/2017 19:15,2,0.525,ACTIVE,213.29,340.25,59.991,1494371704,"201051344000645","219011344069620",29.00,16.30,0,332.73,354.07,15.5,13.0,0.102,700890.5,700890.5,4971,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371705,1958672.00
05/09/2017 19:15,2,0.471,ACTIVE,211.93,339.04,59.986,1494371704,"274151322000085","219011344069620",27.71,18.70,0,331.23,345.96,13.2,10.8,0.071,920135.3,920135.3,4948,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371706,1958673.00
05/09/2017 19:15,2,0.549,ACTIVE,213.51,341.15,59.981,1494371704,"201051344000633","219011344069620",29.18,15.50,0,331.83,355.28,16.3,13.8,0.106,687168.0,687168.0,5002,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371707,1958674.00
05/09/2017 19:15,2,0.555,ACTIVE,213.06,340.25,59.944,1494371704,"201051344000469","219011344069620",29.18,15.00,0,330.63,353.77,16.4,13.9,0.106,690192.6,690192.6,4984,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371708,1958675.00
05/09/2017 19:15,2,0.584,ACTIVE,212.16,338.74,59.970,1494371704,"201051344000646","219011344069620",29.04,15.50,0,329.43,354.37,17.2,14.7,0.115,684143.9,684143.9,4994,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371709,1958676.00
05/09/2017 19:15,2,0.508,ACTIVE,211.48,337.84,59.981,1494371704,"274151322000052","219011344069620",27.83,18.30,0,330.33,346.86,14.3,11.9,0.088,954394.4,954394.4,4954,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371709,1958677.00
05/09/2017 19:15,2,0.602,ACTIVE,212.61,339.34,60.002,1494371704,"201051344000585","219011344069620",29.58,15.80,0,330.33,353.77,18.0,15.5,0.124,695475.8,695475.8,4997,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371710,1958678.00
05/09/2017 19:15,2,0.572,ACTIVE,212.16,338.14,59.996,1494371704,"201051344001230","219011344069620",29.48,14.70,0,328.52,352.57,17.1,14.6,0.110,688687.9,688687.9,4990,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371711,1958679.00
05/09/2017 19:15,2,0.590,ACTIVE,212.83,339.34,59.981,1494371704,"201051344000582","219011344069620",28.73,15.50,0,331.23,354.07,17.2,14.7,0.110,678500.6,678500.6,4985,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371712,1958680.00
05/09/2017 19:15,2,0.604,ACTIVE,211.93,338.14,59.965,1494371704,"201051344000955","219011344069620",29.30,15.80,0,329.43,353.17,17.9,15.4,0.124,697150.7,697150.7,5000,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371713,1958681.00
05/09/2017 19:15,2,0.303,ACTIVE,211.70,411.48,59.986,1494371704,"274151322000094","219011344069620",38.90,20.00,0,332.43,430.72,11.8,9.5,0.066,780667.1,780667.1,5109,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371714,1958682.00
05/09/2017 19:15,2,0.559,ACTIVE,212.83,339.95,59.981,1494371704,"201051344000579","219011344069620",30.32,15.30,0,331.83,353.17,17.2,14.7,0.106,707893.1,707893.1,4984,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371715,1958683.00
05/09/2017 19:15,2,0.611,ACTIVE,212.16,338.14,59.981,1494371704,"201051344000890","219011344069620",29.36,15.30,0,330.03,353.47,18.2,15.7,0.115,691028.2,691028.2,4997,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371716,1958684.00
05/09/2017 19:15,2,0.592,ACTIVE,212.38,339.34,59.991,1494371704,"201051344000438","219011344069620",29.64,15.50,0,329.73,354.67,17.8,15.2,0.115,693843.5,693843.5,4988,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371717,1958685.00
05/09/2017 19:15,2,0.613,ACTIVE,212.61,337.54,59.986,1494371704,"201051344000417","219011344069620",19.12,15.00,0,330.63,348.66,11.9,9.6,0.071,646945.5,646945.5,5014,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371717,1958686.00
05/09/2017 19:15,2,0.479,ACTIVE,211.93,339.04,59.991,1494371704,"274151322000083","219011344069620",28.47,18.00,0,330.63,346.56,13.8,11.4,0.080,944744.1,944744.1,4960,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371718,1958687.00
05/09/2017 19:15,2,0.512,ACTIVE,212.38,336.34,59.991,1494371704,"274151322000076","219011344069620",28.94,18.30,0,332.43,347.76,15.0,12.6,0.088,1007230.3,1007230.3,4953,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371719,1958688.00
05/09/2017 19:15,2,0.564,ACTIVE,212.61,339.65,59.991,1494371704,"201051344000868","219011344069620",28.80,15.30,0,330.33,353.17,16.5,14.0,0.106,688718.7,688718.7,4991,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371720,1958689.00
05/09/2017 19:15,2,0.500,ACTIVE,211.70,339.04,59.986,1494371704,"274151322000095","219011344069620",28.73,17.80,0,330.93,346.56,14.6,12.2,0.088,997496.3,997496.3,4956,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371721,1958690.00
05/09/2017 19:15,2,0.543,ACTIVE,212.83,339.65,59.986,1494371704,"201051344000988","219011344069620",18.75,15.30,0,331.53,350.77,10.3,8.1,0.066,621646.9,621646.9,5007,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371722,1958691.00
05/09/2017 19:15,2,0.605,ACTIVE,212.16,337.84,59.991,1494371704,"201051344001025","219011344069620",28.98,15.50,0,330.93,354.37,17.8,15.3,0.119,693142.0,693142.0,4998,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371723,1958692.00
05/09/2017 19:15,2,0.547,ACTIVE,212.83,339.34,59.991,1494371704,"201051344000458","219011344069620",29.52,16.70,0,331.83,352.57,16.4,13.9,0.110,700862.9,700862.9,4976,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371724,1958693.00
05/09/2017 19:15,2,0.561,ACTIVE,213.51,340.85,59.938,1494371704,"201051344000853","219011344069620",28.69,15.50,0,332.73,354.37,16.3,13.8,0.110,701444.7,701444.7,4978,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371725,1958694.00
05/09/2017 19:15,2,0.582,ACTIVE,212.61,339.95,59.991,1494371704,"201051344000685","219011344069620",28.84,15.00,0,330.93,354.67,17.0,14.5,0.119,693979.6,693979.6,5001,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371726,1958695.00
05/09/2017 19:15,2,0.578,ACTIVE,212.61,339.65,59.981,1494371704,"201051344000917","219011344069620",29.68,16.00,0,328.82,354.07,17.4,14.9,0.124,690623.8,690623.8,4988,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371727,1958696.00
05/09/2017 19:15,2,0.578,ACTIVE,212.61,339.04,59.986,1494371704,"201051344001145","219011344069620",29.48,14.70,0,331.53,354.37,17.3,14.8,0.119,698521.1,698521.1,4977,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371727,1958697.00
05/09/2017 19:15,2,0.594,ACTIVE,212.61,339.65,60.028,1494371704,"201051344000651","219011344069620",29.16,15.80,0,331.23,353.77,17.6,15.0,0.119,686963.4,686963.4,4997,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371728,1958698.00
05/09/2017 19:15,2,0.461,ACTIVE,211.48,337.84,59.970,1494371704,"274151322000088","219011344069620",28.05,18.70,0,330.03,345.66,13.2,10.8,0.084,905634.6,905634.6,4959,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371729,1958699.00
05/09/2017 19:15,2,0.330,ACTIVE,212.38,409.08,59.991,1494371704,"274151322000068","219011344069620",38.45,21.30,0,333.63,433.42,12.9,10.6,0.066,780839.4,780839.4,5135,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371730,1958700.00
05/09/2017 19:15,2,0.607,ACTIVE,211.93,337.84,59.981,1494371704,"201051344001135","219011344069620",29.12,16.00,0,330.93,353.77,17.9,15.4,0.119,682544.4,682544.4,4987,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371731,1958701.00
05/09/2017 19:15,2,0.555,ACTIVE,212.38,339.34,59.996,1494371704,"201051344000594","219011344069620",30.02,15.30,0,330.03,352.27,16.9,14.4,0.102,703019.7,703019.7,4987,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371732,1958702.00
05/09/2017 19:15,2,0.588,ACTIVE,212.61,338.14,59.986,1494371704,"201051344001203","219011344069620",29.68,15.50,0,330.33,354.97,17.7,15.2,0.115,691556.1,691556.1,5004,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371733,1958703.00
05/09/2017 19:15,2,0.486,ACTIVE,211.70,337.24,59.986,1494371704,"274151322000054","219011344069620",28.03,19.00,0,330.63,345.96,13.8,11.4,0.084,923432.4,923432.4,4951,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371734,1958704.00
05/09/2017 19:15,2,0.559,ACTIVE,212.83,339.65,59.991,1494371704,"201051344000867","219011344069620",29.38,16.00,0,331.23,352.87,16.7,14.2,0.102,687620.6,687620.6,5004,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371735,1958705.00
05/09/2017 19:15,2,0.613,ACTIVE,212.38,339.04,59.975,1494371704,"201051344001093","219011344069620",29.22,15.80,0,330.63,353.77,18.2,15.6,0.119,690353.3,690353.3,4997,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371736,1958706.00
05/09/2017 19:15,2,0.525,ACTIVE,212.83,340.55,59.986,1494371704,"201051344000900","219011344069620",28.80,15.50,0,331.53,352.87,15.4,12.9,0.110,709098.5,709098.5,4981,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371737,1958707.00
05/09/2017 19:15,2,0.555,ACTIVE,213.06,340.55,59.991,1494371704,"201051344000648","219011344069620",29.64,15.30,0,332.13,353.47,16.7,14.2,0.110,698229.7,698229.7,4981,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371738,1958708.00
05/09/2017 19:15,2,0.572,ACTIVE,212.83,339.65,59.986,1494371704,"201051344000569","219011344069620",29.08,15.80,0,331.83,352.27,16.9,14.4,0.110,711412.4,711412.4,4968,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371739,1958709.00
05/09/2017 19:15,2,0.551,ACTIVE,212.83,339.65,59.986,1494371704,"201051344000983","219011344069620",29.98,16.00,0,330.93,352.87,16.8,14.2,0.110,701843.1,701843.1,4981,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371740,1958710.00
05/09/2017 19:15,2,0.555,ACTIVE,212.83,339.34,59.991,1494371704,"201051344001158","219011344069620",29.06,15.30,0,331.53,353.17,16.4,13.9,0.115,687302.9,687302.9,4988,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371741,1958711.00
05/09/2017 19:15,2,0.557,ACTIVE,213.29,341.15,59.986,1494371704,"201051344000576","219011344069620",29.16,15.50,0,332.13,353.47,16.5,14.0,0.106,702013.4,702013.4,4976,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371742,1958712.00
05/09/2017 19:15,2,0.500,ACTIVE,211.70,338.14,59.954,1494371704,"274151322000087","219011344069620",27.77,24.30,0,330.03,345.66,14.1,11.7,0.066,895916.9,895916.9,5044,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494371743,1958713.00
05/09/2017 19:30,2,0.482,ACTIVE,212.83,338.74,59.944,1494372603,"201051344000645","219011344069620",28.09,15.80,0,332.73,349.26,13.8,11.3,0.080,700894.0,700894.0,4972,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372604,1958714.00
05/09/2017 19:30,2,0.406,ACTIVE,211.48,335.14,59.981,1494372603,"274151322000085","219011344069620",27.85,18.00,0,331.53,343.85,11.5,9.2,0.062,920138.2,920138.2,4949,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372605,1958715.00
05/09/2017 19:30,2,0.486,ACTIVE,213.06,339.65,59.986,1494372603,"201051344000633","219011344069620",29.28,15.00,0,332.43,350.17,14.5,12.1,0.093,687171.6,687171.6,5003,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372606,1958716.00
05/09/2017 19:30,2,0.496,ACTIVE,212.61,338.14,59.986,1494372603,"201051344000469","219011344069620",28.98,14.30,0,331.53,348.06,14.6,12.2,0.084,690196.2,690196.2,4985,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372607,1958717.00
05/09/2017 19:30,2,0.518,ACTIVE,212.16,337.84,59.981,1494372603,"201051344000646","219011344069620",29.30,15.00,0,329.13,348.06,15.4,12.9,0.088,684147.9,684147.9,4995,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372608,1958718.00
05/09/2017 19:30,2,0.443,ACTIVE,211.03,335.14,60.023,1494372603,"274151322000052","219011344069620",27.77,17.80,0,330.33,344.45,12.5,10.1,0.071,954397.6,954397.6,4955,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372609,1958719.00
05/09/2017 19:30,2,0.531,ACTIVE,212.61,338.14,60.018,1494372603,"201051344000585","219011344069620",29.36,15.30,0,330.03,348.36,15.8,13.4,0.102,695479.9,695479.9,4998,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372610,1958720.00
05/09/2017 19:30,2,0.504,ACTIVE,212.38,337.24,59.970,1494372603,"201051344001230","219011344069620",29.50,14.30,0,329.43,346.86,15.1,12.6,0.093,688691.7,688691.7,4991,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372611,1958721.00
05/09/2017 19:30,2,0.521,ACTIVE,212.83,338.44,59.996,1494372603,"201051344000582","219011344069620",28.73,15.30,0,330.63,348.66,15.2,12.7,0.093,678504.5,678504.5,4986,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372612,1958722.00
05/09/2017 19:30,2,0.543,ACTIVE,212.16,337.24,59.991,1494372603,"201051344000955","219011344069620",29.08,15.50,0,329.43,347.16,16.0,13.5,0.106,697154.8,697154.8,5001,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372612,1958723.00
05/09/2017 19:30,2,0.262,ACTIVE,211.48,402.16,59.986,1494372603,"274151322000094","219011344069620",37.75,19.50,0,333.03,430.72,10.1,7.8,0.057,780669.7,780669.7,5110,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372613,1958724.00
05/09/2017 19:30,2,0.527,ACTIVE,212.61,337.84,59.986,1494372603,"201051344000579","219011344069620",28.61,14.70,0,331.23,348.36,15.3,12.9,0.084,707897.0,707897.0,4985,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372614,1958725.00
05/09/2017 19:30,2,0.537,ACTIVE,212.16,336.94,59.986,1494372603,"201051344000890","219011344069620",29.36,14.70,0,329.43,347.76,16.0,13.5,0.093,691032.3,691032.3,4998,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372615,1958726.00
05/09/2017 19:30,2,0.525,ACTIVE,212.38,337.84,59.975,1494372603,"201051344000438","219011344069620",29.16,15.00,0,331.23,348.66,15.6,13.1,0.097,693847.5,693847.5,4989,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372616,1958727.00
05/09/2017 19:30,2,0.541,ACTIVE,212.61,336.94,59.981,1494372603,"201051344000417","219011344069620",19.02,14.30,0,330.63,344.45,10.5,8.2,0.057,646948.0,646948.0,5015,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372617,1958728.00
05/09/2017 19:30,2,0.418,ACTIVE,211.48,338.14,59.975,1494372603,"274151322000083","219011344069620",27.83,17.80,0,330.63,344.15,11.8,9.4,0.071,944747.1,944747.1,4961,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372618,1958729.00
05/09/2017 19:30,2,0.439,ACTIVE,211.93,336.64,59.965,1494372603,"274151322000076","219011344069620",28.63,17.80,0,332.13,345.36,12.8,10.4,0.080,1007233.6,1007233.6,4954,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372619,1958730.00
05/09/2017 19:30,2,0.482,ACTIVE,212.38,337.54,59.981,1494372603,"201051344000868","219011344069620",29.24,15.00,0,330.63,348.36,14.3,11.9,0.080,688722.3,688722.3,4992,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372620,1958731.00
05/09/2017 19:30,2,0.422,ACTIVE,211.25,335.44,59.954,1494372603,"274151322000095","219011344069620",28.55,17.00,0,330.93,343.85,12.2,9.9,0.071,997499.5,997499.5,4957,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372621,1958732.00
05/09/2017 19:30,2,0.471,ACTIVE,212.38,338.44,59.975,1494372603,"201051344000988","219011344069620",18.73,15.00,0,330.93,346.86,8.9,6.7,0.062,621649.0,621649.0,5008,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372622,1958733.00
05/09/2017 19:30,2,0.527,ACTIVE,212.16,336.64,59.970,1494372603,"201051344001025","219011344069620",28.92,15.00,0,330.03,348.36,15.5,13.0,0.102,693146.0,693146.0,4999,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372623,1958734.00
05/09/2017 19:30,2,0.480,ACTIVE,212.61,337.54,59.975,1494372603,"201051344000458","219011344069620",29.32,16.00,0,331.53,348.06,14.2,11.8,0.093,700866.5,700866.5,4977,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372624,1958735.00
05/09/2017 19:30,2,0.490,ACTIVE,213.06,339.65,59.965,1494372603,"201051344000853","219011344069620",28.35,15.00,0,333.33,349.56,14.1,11.7,0.088,701448.2,701448.2,4979,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372625,1958736.00
05/09/2017 19:30,2,0.512,ACTIVE,212.61,338.14,59.970,1494372603,"201051344000685","219011344069620",28.82,14.70,0,330.93,348.66,14.9,12.5,0.102,693983.4,693983.4,5002,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372625,1958737.00
05/09/2017 19:30,2,0.521,ACTIVE,212.61,338.14,59.970,1494372603,"201051344000917","219011344069620",28.49,15.80,0,328.82,348.96,15.1,12.6,0.097,690627.6,690627.6,4989,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372626,1958738.00
05/09/2017 19:30,2,0.496,ACTIVE,212.38,337.54,59.981,1494372603,"201051344001145","219011344069620",29.66,14.00,0,331.83,348.96,14.9,12.5,0.088,698524.9,698524.9,4978,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372627,1958739.00
05/09/2017 19:30,2,0.516,ACTIVE,212.38,337.54,59.965,1494372603,"201051344000651","219011344069620",29.24,15.30,0,330.63,348.36,15.3,12.8,0.097,686967.3,686967.3,4998,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372628,1958740.00
05/09/2017 19:30,2,0.389,ACTIVE,211.03,336.94,59.965,1494372603,"274151322000088","219011344069620",27.85,18.00,0,330.93,343.55,10.9,8.6,0.066,905637.3,905637.3,4960,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372629,1958741.00
05/09/2017 19:30,2,0.271,ACTIVE,211.93,415.69,59.970,1494372603,"274151322000068","219011344069620",39.14,21.00,0,333.33,434.33,10.8,8.5,0.053,780842.1,780842.1,5136,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372630,1958742.00
05/09/2017 19:30,2,0.527,ACTIVE,212.16,336.94,59.965,1494372603,"201051344001135","219011344069620",28.96,15.50,0,330.33,347.76,15.5,13.0,0.097,682548.4,682548.4,4988,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372631,1958743.00
