ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 19:30,2,0.490,ACTIVE,212.38,338.14,59.975,1494372603,"201051344000594","219011344069620",29.56,15.00,0,330.33,348.06,14.7,12.2,0.088,703023.4,703023.4,4988,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372632,1958744.00
05/09/2017 19:30,2,0.525,ACTIVE,212.38,337.54,59.970,1494372603,"201051344001203","219011344069620",28.90,15.30,0,330.63,349.26,15.3,12.9,0.093,691560.0,691560.0,5005,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372633,1958745.00
05/09/2017 19:30,2,0.412,ACTIVE,211.25,336.94,59.965,1494372603,"274151322000054","219011344069620",27.79,18.70,0,330.63,344.45,11.6,9.3,0.075,923435.4,923435.4,4952,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372634,1958746.00
05/09/2017 19:30,2,0.494,ACTIVE,212.83,337.84,59.970,1494372603,"201051344000867","219011344069620",28.63,15.80,0,330.93,348.36,14.3,11.9,0.084,687624.2,687624.2,5005,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372635,1958747.00
05/09/2017 19:30,2,0.529,ACTIVE,212.38,337.84,59.970,1494372603,"201051344001093","219011344069620",29.56,15.30,0,330.63,348.36,15.9,13.4,0.093,690357.3,690357.3,4998,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372636,1958748.00
05/09/2017 19:30,2,0.471,ACTIVE,212.61,337.54,59.970,1494372603,"201051344000900","219011344069620",24.33,15.30,0,331.53,348.36,11.6,9.3,0.080,709101.7,709101.7,4982,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372636,1958749.00
05/09/2017 19:30,2,0.475,ACTIVE,212.61,338.14,59.965,1494372603,"201051344000648","219011344069620",29.76,14.70,0,332.43,348.36,14.3,11.9,0.080,698233.3,698233.3,4982,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372637,1958750.00
05/09/2017 19:30,2,0.496,ACTIVE,212.61,338.44,59.981,1494372603,"201051344000569","219011344069620",28.88,15.50,0,331.53,348.96,14.5,12.1,0.088,711416.1,711416.1,4969,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372638,1958751.00
05/09/2017 19:30,2,0.471,ACTIVE,212.61,337.84,59.970,1494372603,"201051344000983","219011344069620",30.00,15.50,0,332.13,348.06,14.3,11.9,0.084,701846.7,701846.7,4982,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372639,1958752.00
05/09/2017 19:30,2,0.484,ACTIVE,212.61,337.84,59.970,1494372603,"201051344001158","219011344069620",28.37,14.70,0,331.23,348.06,13.9,11.5,0.088,687306.4,687306.4,4989,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372640,1958753.00
05/09/2017 19:30,2,0.498,ACTIVE,213.06,339.65,60.012,1494372603,"201051344000576","219011344069620",27.63,15.00,0,332.43,349.56,14.0,11.6,0.088,702016.9,702016.9,4977,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372641,1958754.00
05/09/2017 19:30,2,0.416,ACTIVE,211.70,334.84,59.959,1494372603,"274151322000087","219011344069620",27.69,23.30,0,331.53,344.15,11.7,9.4,0.049,895919.8,895919.8,5045,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494372642,1958755.00
05/09/2017 19:45,2,0.502,ACTIVE,212.61,338.74,60.023,1494373503,"201051344000645","219011344069620",28.84,15.80,0,332.13,345.96,14.7,12.2,0.093,700896.7,700896.7,4973,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373504,1958756.00
05/09/2017 19:45,2,0.438,ACTIVE,211.25,335.44,59.991,1494373503,"274151322000085","219011344069620",27.79,17.80,0,331.83,341.75,12.3,9.9,0.071,920140.4,920140.4,4950,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373505,1958757.00
05/09/2017 19:45,2,0.490,ACTIVE,212.83,339.95,59.959,1494373503,"201051344000633","219011344069620",30.30,15.00,0,331.23,347.46,15.1,12.6,0.088,687174.4,687174.4,5004,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373506,1958758.00
05/09/2017 19:45,2,0.518,ACTIVE,212.38,338.74,60.018,1494373503,"201051344000469","219011344069620",29.40,14.00,0,329.73,345.66,15.4,13.0,0.097,690199.1,690199.1,4986,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373507,1958759.00
05/09/2017 19:45,2,0.535,ACTIVE,211.93,337.24,60.007,1494373503,"201051344000646","219011344069620",29.46,14.70,0,329.73,345.36,16.0,13.5,0.106,684150.9,684150.9,4996,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373508,1958760.00
05/09/2017 19:45,2,0.449,ACTIVE,211.25,336.94,59.970,1494373503,"274151322000052","219011344069620",29.00,17.50,0,330.63,342.05,13.2,10.8,0.080,954400.0,954400.0,4956,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373509,1958761.00
05/09/2017 19:45,2,0.566,ACTIVE,212.16,338.44,59.996,1494373503,"201051344000585","219011344069620",28.92,15.30,0,330.63,345.96,16.6,14.1,0.102,695483.0,695483.0,4999,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373510,1958762.00
05/09/2017 19:45,2,0.543,ACTIVE,211.93,336.94,60.002,1494373503,"201051344001230","219011344069620",28.96,14.00,0,327.32,344.76,15.9,13.5,0.102,688694.7,688694.7,4992,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373511,1958763.00
05/09/2017 19:45,2,0.543,ACTIVE,212.61,338.44,60.002,1494373503,"201051344000582","219011344069620",28.92,14.70,0,330.63,345.96,15.9,13.5,0.106,678507.5,678507.5,4987,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373511,1958764.00
05/09/2017 19:45,2,0.566,ACTIVE,211.70,337.84,60.002,1494373503,"201051344000955","219011344069620",29.06,15.00,0,328.52,344.76,16.7,14.2,0.106,697157.9,697157.9,5002,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373512,1958765.00
05/09/2017 19:45,2,0.277,ACTIVE,211.48,406.07,59.996,1494373503,"274151322000094","219011344069620",38.25,19.30,0,333.63,423.20,10.8,8.5,0.062,780671.5,780671.5,5111,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373513,1958766.00
05/09/2017 19:45,2,0.547,ACTIVE,212.38,338.14,60.023,1494373503,"201051344000579","219011344069620",29.28,14.30,0,331.23,345.36,16.3,13.8,0.093,707900.1,707900.1,4986,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373514,1958767.00
05/09/2017 19:45,2,0.561,ACTIVE,211.93,337.54,60.007,1494373503,"201051344000890","219011344069620",29.42,14.70,0,329.13,345.36,16.8,14.2,0.106,691035.4,691035.4,4999,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373515,1958768.00
05/09/2017 19:45,2,0.541,ACTIVE,212.16,337.84,59.991,1494373503,"201051344000438","219011344069620",29.86,14.70,0,330.33,346.26,16.4,13.9,0.102,693850.6,693850.6,4990,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373516,1958769.00
05/09/2017 19:45,2,0.566,ACTIVE,212.16,336.64,59.986,1494373503,"201051344000417","219011344069620",19.02,14.30,0,330.03,342.65,10.9,8.6,0.062,646949.9,646949.9,5016,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373517,1958770.00
05/09/2017 19:45,2,0.432,ACTIVE,211.25,338.14,59.996,1494373503,"274151322000083","219011344069620",28.65,17.30,0,331.23,342.05,12.5,10.1,0.071,944749.3,944749.3,4962,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373518,1958771.00
05/09/2017 19:45,2,0.463,ACTIVE,211.93,338.44,59.996,1494373503,"274151322000076","219011344069620",28.92,17.50,0,332.13,342.95,13.6,11.2,0.080,1007236.0,1007236.0,4955,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373519,1958772.00
05/09/2017 19:45,2,0.500,ACTIVE,212.16,338.14,60.002,1494373503,"201051344000868","219011344069620",29.56,14.70,0,330.63,345.36,15.0,12.5,0.088,688725.1,688725.1,4993,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373520,1958773.00
05/09/2017 19:45,2,0.449,ACTIVE,211.25,337.54,59.991,1494373503,"274151322000095","219011344069620",28.53,17.00,0,331.23,341.45,13.0,10.7,0.080,997501.8,997501.8,4958,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373520,1958774.00
05/09/2017 19:45,2,0.488,ACTIVE,212.16,338.74,59.965,1494373503,"201051344000988","219011344069620",18.98,14.70,0,330.33,344.76,9.4,7.2,0.066,621650.5,621650.5,5009,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373521,1958775.00
05/09/2017 19:45,2,0.547,ACTIVE,211.93,337.24,60.002,1494373503,"201051344001025","219011344069620",29.14,14.70,0,329.43,345.06,16.2,13.7,0.102,693149.0,693149.0,5000,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373522,1958776.00
05/09/2017 19:45,2,0.482,ACTIVE,212.16,337.54,60.023,1494373503,"201051344000458","219011344069620",30.22,15.80,0,331.53,345.66,14.7,12.3,0.088,700869.3,700869.3,4978,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373523,1958777.00
05/09/2017 19:45,2,0.512,ACTIVE,212.83,339.95,60.018,1494373503,"201051344000853","219011344069620",28.75,14.70,0,331.53,346.86,14.9,12.5,0.093,701451.0,701451.0,4980,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373524,1958778.00
05/09/2017 19:45,2,0.521,ACTIVE,212.38,338.44,59.996,1494373503,"201051344000685","219011344069620",29.44,14.30,0,329.43,346.26,15.6,13.1,0.106,693986.3,693986.3,5003,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373525,1958779.00
05/09/2017 19:45,2,0.562,ACTIVE,212.16,339.04,59.996,1494373503,"201051344000917","219011344069620",22.30,15.50,0,328.82,345.36,12.7,10.4,0.093,690630.6,690630.6,4990,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373526,1958780.00
05/09/2017 19:45,2,0.520,ACTIVE,212.16,338.44,59.991,1494373503,"201051344001145","219011344069620",29.54,14.00,0,330.33,345.66,15.6,13.1,0.102,698527.8,698527.8,4979,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373527,1958781.00
05/09/2017 19:45,2,0.525,ACTIVE,212.16,338.14,59.981,1494373503,"201051344000651","219011344069620",29.82,15.00,0,330.33,345.36,15.9,13.4,0.102,686970.3,686970.3,4999,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373528,1958782.00
05/09/2017 19:45,2,0.412,ACTIVE,211.03,336.34,59.991,1494373503,"274151322000088","219011344069620",27.79,17.80,0,330.63,341.15,11.6,9.3,0.071,905639.3,905639.3,4961,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373529,1958783.00
05/09/2017 19:45,2,0.287,ACTIVE,211.93,415.69,59.996,1494373503,"274151322000068","219011344069620",39.38,20.70,0,333.63,442.74,11.4,9.1,0.053,780844.0,780844.0,5137,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373529,1958784.00
05/09/2017 19:45,2,0.539,ACTIVE,211.70,336.94,60.002,1494373503,"201051344001135","219011344069620",29.38,15.30,0,329.13,344.76,16.1,13.6,0.102,682551.4,682551.4,4989,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373530,1958785.00
05/09/2017 19:45,2,0.520,ACTIVE,211.93,337.84,59.970,1494373503,"201051344000594","219011344069620",28.94,14.30,0,329.73,345.66,15.2,12.8,0.093,703026.3,703026.3,4989,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373531,1958786.00
05/09/2017 19:45,2,0.539,ACTIVE,212.16,336.64,59.986,1494373503,"201051344001203","219011344069620",29.12,15.00,0,329.73,345.96,15.9,13.5,0.097,691563.0,691563.0,5006,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373532,1958787.00
05/09/2017 19:45,2,0.432,ACTIVE,211.25,335.74,59.981,1494373503,"274151322000054","219011344069620",27.75,18.30,0,330.93,341.75,12.2,9.8,0.075,923437.5,923437.5,4953,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373533,1958788.00
05/09/2017 19:45,2,0.508,ACTIVE,212.61,337.84,59.981,1494373503,"201051344000867","219011344069620",28.96,15.50,0,330.93,345.96,14.9,12.5,0.088,687627.0,687627.0,5006,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373534,1958789.00
05/09/2017 19:45,2,0.557,ACTIVE,212.16,337.84,59.986,1494373503,"201051344001093","219011344069620",28.92,15.00,0,330.03,345.06,16.4,13.9,0.102,690360.4,690360.4,4999,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373535,1958790.00
05/09/2017 19:45,2,0.482,ACTIVE,212.16,338.44,59.991,1494373503,"201051344000900","219011344069620",26.42,15.00,0,330.33,345.06,12.9,10.6,0.088,709104.1,709104.1,4983,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373536,1958791.00
05/09/2017 19:45,2,0.514,ACTIVE,212.38,337.84,59.981,1494373503,"201051344000648","219011344069620",28.90,14.30,0,331.53,345.66,15.0,12.6,0.088,698236.1,698236.1,4983,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373537,1958792.00
05/09/2017 19:45,2,0.504,ACTIVE,212.38,338.14,59.981,1494373503,"201051344000569","219011344069620",29.52,15.30,0,331.53,346.86,15.1,12.6,0.093,711418.9,711418.9,4970,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373538,1958793.00
05/09/2017 19:45,2,0.518,ACTIVE,212.38,337.54,59.986,1494373503,"201051344000983","219011344069620",28.49,15.30,0,330.93,345.06,14.9,12.5,0.088,701849.5,701849.5,4983,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373539,1958794.00
05/09/2017 19:45,2,0.500,ACTIVE,212.38,338.44,59.991,1494373503,"201051344001158","219011344069620",28.45,14.30,0,330.63,345.66,14.4,12.0,0.093,687309.1,687309.1,4990,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373540,1958795.00
05/09/2017 19:45,2,0.500,ACTIVE,212.83,339.34,59.991,1494373503,"201051344000576","219011344069620",29.08,14.70,0,330.93,346.26,14.7,12.3,0.093,702019.7,702019.7,4978,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373541,1958796.00
05/09/2017 19:45,2,0.430,ACTIVE,211.25,337.54,59.970,1494373503,"274151322000087","219011344069620",27.85,22.30,0,331.53,342.05,12.2,9.8,0.066,895922.0,895922.0,5046,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494373541,1958797.00
05/09/2017 20:00,2,0.590,ACTIVE,213.06,340.25,59.970,1494374404,"201051344000645","219011344069620",30.22,15.30,0,332.43,348.96,18.1,15.5,0.124,700899.8,700899.8,4974,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374405,1958798.00
05/09/2017 20:00,2,0.553,ACTIVE,211.93,339.34,59.959,1494374404,"274151322000085","219011344069620",28.31,17.30,0,332.13,344.45,15.9,13.4,0.084,920142.9,920142.9,4951,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374406,1958799.00
05/09/2017 20:00,2,0.629,ACTIVE,212.83,342.05,59.981,1494374404,"201051344000633","219011344069620",29.50,14.70,0,331.83,350.17,18.8,16.3,0.133,687177.7,687177.7,5005,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374406,1958800.00
05/09/2017 20:00,2,0.645,ACTIVE,212.83,340.55,59.970,1494374404,"201051344000469","219011344069620",29.02,13.70,0,330.93,348.66,19.0,16.4,0.137,690202.4,690202.4,4987,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374407,1958801.00
05/09/2017 20:00,2,0.680,ACTIVE,212.38,340.25,59.970,1494374404,"201051344000646","219011344069620",29.86,14.30,0,329.73,349.56,20.6,17.9,0.150,684154.4,684154.4,4997,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374408,1958802.00
05/09/2017 20:00,2,0.584,ACTIVE,211.25,336.34,59.996,1494374404,"274151322000052","219011344069620",28.80,17.30,0,330.93,345.06,17.0,14.5,0.106,954402.8,954402.8,4957,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374409,1958803.00
05/09/2017 20:00,2,0.721,ACTIVE,212.61,340.85,59.981,1494374404,"201051344000585","219011344069620",29.24,15.00,0,330.33,349.86,21.4,18.7,0.150,695486.7,695486.7,5000,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374410,1958804.00
05/09/2017 20:00,2,0.678,ACTIVE,212.38,339.34,59.981,1494374404,"201051344001230","219011344069620",29.34,14.00,0,328.52,347.76,20.2,17.6,0.146,688698.2,688698.2,4993,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374411,1958805.00
05/09/2017 20:00,2,0.680,ACTIVE,212.83,340.85,59.965,1494374404,"201051344000582","219011344069620",29.64,14.30,0,330.63,349.86,20.4,17.8,0.141,678511.0,678511.0,4988,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374412,1958806.00
05/09/2017 20:00,2,0.688,ACTIVE,212.16,339.65,59.975,1494374404,"201051344000955","219011344069620",30.20,14.70,0,329.13,348.06,21.1,18.4,0.146,697161.6,697161.6,5003,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374413,1958807.00
05/09/2017 20:00,2,0.361,ACTIVE,211.70,415.09,59.996,1494374404,"274151322000094","219011344069620",38.98,19.00,0,332.73,431.92,14.2,11.8,0.088,780673.7,780673.7,5112,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374414,1958808.00
05/09/2017 20:00,2,0.668,ACTIVE,212.61,339.65,59.981,1494374404,"201051344000579","219011344069620",29.26,14.00,0,331.83,348.96,19.8,17.2,0.128,707903.6,707903.6,4987,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374415,1958809.00
05/09/2017 20:00,2,0.707,ACTIVE,212.16,339.65,59.975,1494374404,"201051344000890","219011344069620",29.70,14.30,0,328.22,348.96,21.3,18.6,0.146,691039.1,691039.1,5000,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374415,1958810.00
05/09/2017 20:00,2,0.693,ACTIVE,212.61,340.25,59.981,1494374404,"201051344000438","219011344069620",29.64,14.70,0,330.03,349.86,20.8,18.2,0.146,693854.2,693854.2,4991,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374416,1958811.00
05/09/2017 20:00,2,0.721,ACTIVE,212.61,338.44,59.981,1494374404,"201051344000417","219011344069620",18.98,14.00,0,329.13,344.76,13.9,11.5,0.088,646952.2,646952.2,5017,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374417,1958812.00
05/09/2017 20:00,2,0.557,ACTIVE,211.48,339.95,59.965,1494374404,"274151322000083","219011344069620",28.92,17.00,0,331.53,345.36,16.3,13.8,0.110,944751.9,944751.9,4963,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374418,1958813.00
05/09/2017 20:00,2,0.590,ACTIVE,212.16,337.54,59.965,1494374404,"274151322000076","219011344069620",29.56,17.30,0,332.73,345.66,17.7,15.1,0.110,1007238.9,1007238.9,4956,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374419,1958814.00
05/09/2017 20:00,2,0.627,ACTIVE,212.38,339.65,59.975,1494374404,"201051344000868","219011344069620",29.58,14.30,0,330.63,348.06,18.8,16.2,0.128,688728.3,688728.3,4994,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374420,1958815.00
05/09/2017 20:00,2,0.584,ACTIVE,211.70,339.65,59.965,1494374404,"274151322000095","219011344069620",28.96,16.30,0,331.53,344.76,17.1,14.6,0.110,997504.6,997504.6,4959,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374421,1958816.00
05/09/2017 20:00,2,0.621,ACTIVE,212.61,339.65,59.975,1494374404,"201051344000988","219011344069620",18.92,14.30,0,329.73,346.26,11.9,9.6,0.084,621652.4,621652.4,5010,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374422,1958817.00
05/09/2017 20:00,2,0.689,ACTIVE,212.38,339.04,59.975,1494374404,"201051344001025","219011344069620",29.76,14.30,0,329.13,349.56,20.8,18.2,0.141,693152.7,693152.7,5001,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374423,1958818.00
05/09/2017 20:00,2,0.631,ACTIVE,212.61,339.34,60.012,1494374404,"201051344000458","219011344069620",29.00,15.50,0,331.23,348.06,18.6,16.0,0.137,700872.6,700872.6,4979,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374424,1958819.00
05/09/2017 20:00,2,0.625,ACTIVE,213.29,341.15,59.975,1494374404,"201051344000853","219011344069620",29.44,14.30,0,332.13,350.17,18.6,16.0,0.128,701454.3,701454.3,4981,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374425,1958820.00
05/09/2017 20:00,2,0.664,ACTIVE,212.61,340.85,60.018,1494374404,"201051344000685","219011344069620",29.60,14.00,0,330.33,349.56,20.0,17.3,0.155,693989.7,693989.7,5004,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374426,1958821.00
05/09/2017 20:00,2,0.680,ACTIVE,212.61,340.55,59.981,1494374404,"201051344000917","219011344069620",29.40,15.00,0,328.22,349.56,20.2,17.6,0.146,690634.1,690634.1,4991,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374427,1958822.00
05/09/2017 20:00,2,0.664,ACTIVE,212.61,340.25,59.938,1494374404,"201051344001145","219011344069620",30.02,13.70,0,330.33,350.17,20.2,17.6,0.141,698531.3,698531.3,4980,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374428,1958823.00
05/09/2017 20:00,2,0.668,ACTIVE,212.61,340.85,59.975,1494374404,"201051344000651","219011344069620",30.12,14.70,0,330.93,349.56,20.4,17.8,0.146,686973.9,686973.9,5000,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374429,1958824.00
05/09/2017 20:00,2,0.537,ACTIVE,211.25,335.74,59.954,1494374404,"274151322000088","219011344069620",27.75,17.50,0,330.93,343.85,15.1,12.7,0.088,905641.8,905641.8,4962,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374430,1958825.00
05/09/2017 20:00,2,0.371,ACTIVE,212.16,417.49,59.975,1494374404,"274151322000068","219011344069620",39.48,20.30,0,334.24,437.03,14.7,12.2,0.084,780846.4,780846.4,5138,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374431,1958826.00
05/09/2017 20:00,2,0.686,ACTIVE,212.16,338.74,59.970,1494374404,"201051344001135","219011344069620",29.70,15.00,0,328.82,348.96,20.6,18.0,0.146,682555.0,682555.0,4990,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374431,1958827.00
05/09/2017 20:00,2,0.633,ACTIVE,212.38,339.95,59.975,1494374404,"201051344000594","219011344069620",29.60,14.30,0,329.73,348.36,19.0,16.4,0.133,703029.7,703029.7,4990,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374432,1958828.00
05/09/2017 20:00,2,0.680,ACTIVE,212.61,339.04,59.970,1494374404,"201051344001203","219011344069620",29.48,14.30,0,330.33,350.77,20.4,17.7,0.146,691566.6,691566.6,5007,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374433,1958829.00
05/09/2017 20:00,2,0.537,ACTIVE,211.48,338.44,59.928,1494374404,"274151322000054","219011344069620",28.88,17.50,0,330.63,345.06,15.8,13.3,0.102,923440.1,923440.1,4954,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374434,1958830.00
05/09/2017 20:00,2,0.625,ACTIVE,212.83,339.04,60.002,1494374404,"201051344000867","219011344069620",29.48,15.30,0,330.33,348.06,18.7,16.1,0.119,687630.3,687630.3,5007,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374435,1958831.00
05/09/2017 20:00,2,0.682,ACTIVE,212.61,340.85,59.922,1494374404,"201051344001093","219011344069620",29.96,14.70,0,329.43,349.86,20.8,18.1,0.133,690364.1,690364.1,5000,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374436,1958832.00
05/09/2017 20:00,2,0.578,ACTIVE,212.61,340.55,59.965,1494374404,"201051344000900","219011344069620",29.44,14.70,0,330.93,348.36,17.3,14.7,0.128,709106.9,709106.9,4984,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374437,1958833.00
05/09/2017 20:00,2,0.617,ACTIVE,212.83,339.95,59.986,1494374404,"201051344000648","219011344069620",29.64,14.00,0,331.53,348.36,18.6,16.0,0.128,698239.4,698239.4,4984,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374438,1958834.00
05/09/2017 20:00,2,0.629,ACTIVE,212.83,339.95,59.970,1494374404,"201051344000569","219011344069620",29.36,15.00,0,331.23,348.96,18.8,16.2,0.128,711422.3,711422.3,4971,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374439,1958835.00
05/09/2017 20:00,2,0.617,ACTIVE,212.61,339.34,59.975,1494374404,"201051344000983","219011344069620",29.78,14.70,0,330.63,348.66,18.6,16.0,0.137,701852.8,701852.8,4984,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374440,1958836.00
05/09/2017 20:00,2,0.613,ACTIVE,212.61,339.65,59.970,1494374404,"201051344001158","219011344069620",29.18,14.00,0,331.23,348.36,18.2,15.6,0.133,687312.2,687312.2,4991,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374441,1958837.00
05/09/2017 20:00,2,0.615,ACTIVE,213.06,341.45,59.975,1494374404,"201051344000576","219011344069620",29.16,14.70,0,331.23,349.26,18.2,15.6,0.128,702022.8,702022.8,4979,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374442,1958838.00
05/09/2017 20:00,2,0.543,ACTIVE,211.70,339.65,59.965,1494374404,"274151322000087","219011344069620",28.57,21.80,0,331.53,344.45,15.8,13.3,0.088,895924.6,895924.6,5047,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494374443,1958839.00
05/09/2017 20:15,2,0.414,ACTIVE,212.61,338.44,59.970,1494375303,"201051344000645","219011344069620",29.36,15.00,0,331.23,349.86,12.3,10.0,0.071,700903.0,700903.0,4975,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375304,1958840.00
05/09/2017 20:15,2,0.340,ACTIVE,211.48,336.94,59.970,1494375303,"274151322000085","219011344069620",27.79,17.00,0,331.23,343.85,9.6,7.3,0.053,920145.5,920145.5,4952,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375306,1958841.00
05/09/2017 20:15,2,0.445,ACTIVE,212.83,339.65,59.981,1494375303,"201051344000633","219011344069620",28.39,14.00,0,330.93,351.37,12.8,10.5,0.080,687181.0,687181.0,5006,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375307,1958842.00
05/09/2017 20:15,2,0.455,ACTIVE,212.38,337.84,59.928,1494375303,"201051344000469","219011344069620",28.49,13.30,0,330.63,349.86,13.2,10.8,0.075,690205.8,690205.8,4988,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375308,1958843.00
05/09/2017 20:15,2,0.447,ACTIVE,211.93,337.84,59.975,1494375303,"201051344000646","219011344069620",28.82,13.70,0,329.43,350.17,13.1,10.7,0.071,684158.0,684158.0,4998,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375308,1958844.00
05/09/2017 20:15,2,0.379,ACTIVE,210.80,335.74,59.965,1494375303,"274151322000052","219011344069620",27.73,16.70,0,330.33,343.85,10.7,8.4,0.057,954405.6,954405.6,4958,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375309,1958845.00
05/09/2017 20:15,2,0.461,ACTIVE,212.16,337.84,59.975,1494375303,"201051344000585","219011344069620",29.10,14.30,0,330.63,350.77,13.6,11.2,0.071,695490.4,695490.4,5001,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375310,1958846.00
05/09/2017 20:15,2,0.430,ACTIVE,212.16,336.64,59.959,1494375303,"201051344001230","219011344069620",28.71,13.30,0,329.13,348.66,12.5,10.2,0.071,688701.6,688701.6,4994,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375311,1958847.00
05/09/2017 20:15,2,0.453,ACTIVE,212.61,338.14,59.975,1494375303,"201051344000582","219011344069620",27.77,14.00,0,330.93,350.47,12.8,10.4,0.071,678514.5,678514.5,4989,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375312,1958848.00
05/09/2017 20:15,2,0.465,ACTIVE,211.48,336.34,59.959,1494375303,"201051344000955","219011344069620",28.75,14.00,0,329.43,349.56,13.5,11.1,0.075,697165.3,697165.3,5004,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375313,1958849.00
05/09/2017 20:15,2,0.215,ACTIVE,211.25,399.76,59.949,1494375303,"274151322000094","219011344069620",37.57,18.30,0,332.43,428.91,8.2,6.0,0.044,780675.9,780675.9,5113,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375314,1958850.00
05/09/2017 20:15,2,0.467,ACTIVE,212.38,337.84,59.970,1494375303,"201051344000579","219011344069620",29.16,13.70,0,332.13,349.56,13.8,11.4,0.071,707907.1,707907.1,4988,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375315,1958851.00
05/09/2017 20:15,2,0.459,ACTIVE,211.70,336.34,59.917,1494375303,"201051344000890","219011344069620",29.00,14.00,0,330.33,350.47,13.5,11.1,0.071,691042.8,691042.8,5001,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375316,1958852.00
05/09/2017 20:15,2,0.457,ACTIVE,212.16,337.54,59.954,1494375303,"201051344000438","219011344069620",28.57,14.00,0,330.93,350.17,13.2,10.8,0.075,693857.8,693857.8,4992,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375316,1958853.00
05/09/2017 20:15,2,0.451,ACTIVE,212.38,336.34,59.965,1494375303,"201051344000417","219011344069620",19.56,13.70,0,330.63,345.96,9.0,6.7,0.040,646954.4,646954.4,5018,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375317,1958854.00
05/09/2017 20:15,2,0.348,ACTIVE,211.25,336.64,59.954,1494375303,"274151322000083","219011344069620",27.87,16.70,0,330.63,344.15,9.8,7.5,0.062,944754.6,944754.6,4964,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375318,1958855.00
05/09/2017 20:15,2,0.371,ACTIVE,211.70,335.74,59.938,1494375303,"274151322000076","219011344069620",28.61,16.70,0,331.83,345.06,10.8,8.5,0.066,1007241.8,1007241.8,4957,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375319,1958856.00
05/09/2017 20:15,2,0.438,ACTIVE,211.93,337.84,59.970,1494375303,"201051344000868","219011344069620",28.45,14.00,0,330.33,349.26,12.7,10.3,0.071,688731.5,688731.5,4995,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375320,1958857.00
05/09/2017 20:15,2,0.359,ACTIVE,211.25,336.64,59.986,1494375303,"274151322000095","219011344069620",27.85,16.00,0,330.93,343.85,10.2,7.9,0.057,997507.4,997507.4,4960,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375321,1958858.00
05/09/2017 20:15,2,0.418,ACTIVE,212.16,338.14,59.965,1494375303,"201051344000988","219011344069620",18.55,13.70,0,331.83,347.46,7.9,5.7,0.044,621654.3,621654.3,5011,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375322,1958859.00
05/09/2017 20:15,2,0.449,ACTIVE,211.93,336.34,59.954,1494375303,"201051344001025","219011344069620",28.43,14.00,0,330.63,349.56,13.0,10.6,0.075,693156.2,693156.2,5002,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375323,1958860.00
05/09/2017 20:15,2,0.434,ACTIVE,211.93,337.54,59.959,1494375303,"201051344000458","219011344069620",29.30,15.30,0,330.03,349.26,12.9,10.5,0.071,700875.8,700875.8,4980,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375324,1958861.00
05/09/2017 20:15,2,0.430,ACTIVE,212.61,339.34,59.959,1494375303,"201051344000853","219011344069620",28.82,14.30,0,333.03,350.47,12.6,10.3,0.075,701457.5,701457.5,4982,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375325,1958862.00
05/09/2017 20:15,2,0.439,ACTIVE,212.38,338.44,59.965,1494375303,"201051344000685","219011344069620",27.85,13.70,0,330.33,350.77,12.4,10.1,0.075,693993.2,693993.2,5005,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375325,1958863.00
05/09/2017 20:15,2,0.443,ACTIVE,212.16,337.84,59.954,1494375303,"201051344000917","219011344069620",28.11,14.70,0,330.63,349.86,12.7,10.3,0.071,690637.6,690637.6,4992,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375326,1958864.00
05/09/2017 20:15,2,0.436,ACTIVE,212.38,338.14,59.928,1494375303,"201051344001145","219011344069620",28.19,13.00,0,331.53,351.37,12.5,10.1,0.075,698534.7,698534.7,4981,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375327,1958865.00
05/09/2017 20:15,2,0.445,ACTIVE,212.16,337.84,59.959,1494375303,"201051344000651","219011344069620",28.63,14.00,0,330.63,349.86,12.9,10.6,0.071,686977.4,686977.4,5001,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375328,1958866.00
05/09/2017 20:15,2,0.326,ACTIVE,210.57,335.14,59.954,1494375303,"274151322000088","219011344069620",27.37,16.70,0,330.63,342.95,9.1,6.9,0.049,905644.2,905644.2,4963,0,0,0,L,1151911521,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375329,1958867.00
05/09/2017 20:15,2,0.236,ACTIVE,211.70,406.37,59.965,1494375303,"274151322000068","219011344069620",38.27,19.50,0,333.63,430.12,9.1,6.9,0.044,780848.8,780848.8,5139,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375330,1958868.00
05/09/2017 20:15,2,0.438,ACTIVE,211.70,336.04,59.959,1494375303,"201051344001135","219011344069620",29.42,14.30,0,330.33,349.56,13.1,10.7,0.071,682558.6,682558.6,4991,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375331,1958869.00
05/09/2017 20:15,2,0.441,ACTIVE,211.70,336.94,59.944,1494375303,"201051344000594","219011344069620",29.10,13.70,0,330.03,349.56,13.1,10.7,0.080,703033.0,703033.0,4991,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375332,1958870.00
05/09/2017 20:15,2,0.447,ACTIVE,212.16,336.34,59.959,1494375303,"201051344001203","219011344069620",27.89,14.00,0,330.33,350.47,12.7,10.3,0.071,691570.0,691570.0,5008,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375333,1958871.00
05/09/2017 20:15,2,0.344,ACTIVE,211.03,334.84,59.954,1494375303,"274151322000054","219011344069620",27.85,17.30,0,330.33,343.55,9.7,7.5,0.057,923442.7,923442.7,4955,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375334,1958872.00
05/09/2017 20:15,2,0.432,ACTIVE,212.38,337.24,59.959,1494375303,"201051344000867","219011344069620",28.90,15.00,0,331.23,350.17,12.7,10.3,0.071,687633.5,687633.5,5008,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375335,1958873.00
05/09/2017 20:15,2,0.467,ACTIVE,211.93,337.24,59.922,1494375303,"201051344001093","219011344069620",27.83,14.30,0,330.63,350.47,13.2,10.8,0.071,690367.7,690367.7,5001,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375335,1958874.00
05/09/2017 20:15,2,0.385,ACTIVE,212.16,338.14,59.996,1494375303,"201051344000900","219011344069620",29.14,14.30,0,330.93,349.86,11.4,9.1,0.075,709109.8,709109.8,4985,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375336,1958875.00
05/09/2017 20:15,2,0.457,ACTIVE,212.38,337.84,59.959,1494375303,"201051344000648","219011344069620",27.65,13.70,0,331.53,349.26,12.9,10.5,0.075,698242.6,698242.6,4985,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375337,1958876.00
05/09/2017 20:15,2,0.465,ACTIVE,212.16,336.94,59.928,1494375303,"201051344000569","219011344069620",23.08,14.70,0,331.83,348.66,10.9,8.6,0.057,711425.4,711425.4,4972,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375338,1958877.00
05/09/2017 20:15,2,0.436,ACTIVE,212.16,337.24,59.959,1494375303,"201051344000983","219011344069620",29.24,14.30,0,330.33,349.56,12.9,10.5,0.075,701856.1,701856.1,4985,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375339,1958878.00
05/09/2017 20:15,2,0.428,ACTIVE,212.38,338.14,59.959,1494375303,"201051344001158","219011344069620",28.33,13.30,0,331.53,349.86,12.3,10.0,0.071,687315.3,687315.3,4992,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375340,1958879.00
05/09/2017 20:15,2,0.428,ACTIVE,212.61,338.74,59.938,1494375303,"201051344000576","219011344069620",29.06,14.30,0,331.83,349.86,12.6,10.3,0.066,702026.0,702026.0,4980,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375341,1958880.00
05/09/2017 20:15,2,0.348,ACTIVE,211.25,336.04,59.954,1494375303,"274151322000087","219011344069620",27.57,21.30,0,330.63,343.55,9.7,7.4,0.040,895927.2,895927.2,5048,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494375342,1958881.00
05/09/2017 20:30,2,0.275,ACTIVE,212.61,336.94,59.970,1494376204,"201051344000645","219011344069620",28.15,14.70,0,331.83,347.16,7.9,5.7,0.035,700905.7,700905.7,4976,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376205,1958882.00
05/09/2017 20:30,2,0.201,ACTIVE,211.48,335.74,59.975,1494376204,"274151322000085","219011344069620",27.59,16.00,0,331.23,342.35,5.6,3.5,0.018,920147.6,920147.6,4953,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376206,1958883.00
05/09/2017 20:30,2,0.297,ACTIVE,212.61,338.44,59.970,1494376204,"201051344000633","219011344069620",28.31,13.70,0,331.23,348.66,8.6,6.3,0.035,687183.8,687183.8,5007,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376207,1958884.00
05/09/2017 20:30,2,0.303,ACTIVE,212.16,336.34,59.965,1494376204,"201051344000469","219011344069620",28.25,13.30,0,330.03,346.56,8.7,6.5,0.035,690208.7,690208.7,4989,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376208,1958885.00
05/09/2017 20:30,2,0.289,ACTIVE,211.70,336.04,59.970,1494376204,"201051344000646","219011344069620",28.69,13.00,0,329.73,346.26,8.4,6.2,0.027,684161.0,684161.0,4999,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376209,1958886.00
