ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 20:30,2,0.234,ACTIVE,211.25,334.84,59.965,1494376204,"274151322000052","219011344069620",27.35,15.80,0,330.63,343.25,6.5,4.4,0.027,954408.0,954408.0,4959,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376209,1958887.00
05/09/2017 20:30,2,0.301,ACTIVE,212.16,336.34,59.970,1494376204,"201051344000585","219011344069620",28.92,13.30,0,330.33,347.16,8.8,6.6,0.027,695493.6,695493.6,5002,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376210,1958888.00
05/09/2017 20:30,2,0.277,ACTIVE,211.93,335.14,59.965,1494376204,"201051344001230","219011344069620",28.55,12.70,0,329.73,345.96,8.1,5.9,0.031,688704.5,688704.5,4995,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376211,1958889.00
05/09/2017 20:30,2,0.289,ACTIVE,212.61,335.74,59.981,1494376204,"201051344000582","219011344069620",28.69,13.00,0,330.93,347.16,8.4,6.2,0.031,678517.5,678517.5,4990,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376212,1958890.00
05/09/2017 20:30,2,0.314,ACTIVE,211.70,334.84,59.970,1494376204,"201051344000955","219011344069620",28.43,13.30,0,329.13,346.26,9.1,6.8,0.031,697168.5,697168.5,5005,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376213,1958891.00
05/09/2017 20:30,2,0.125,ACTIVE,211.48,335.74,59.949,1494376204,"274151322000094","219011344069620",30.30,17.50,0,332.73,433.12,3.9,1.8,0.022,780677.6,780677.6,5114,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376214,1958892.00
05/09/2017 20:30,2,0.318,ACTIVE,212.16,336.64,59.970,1494376204,"201051344000579","219011344069620",28.78,13.00,0,331.83,346.86,9.3,7.1,0.031,707910.2,707910.2,4989,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376215,1958893.00
05/09/2017 20:30,2,0.303,ACTIVE,211.70,335.14,59.959,1494376204,"201051344000890","219011344069620",28.86,13.30,0,329.73,346.56,8.9,6.7,0.035,691046.0,691046.0,5002,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376216,1958894.00
05/09/2017 20:30,2,0.301,ACTIVE,212.16,335.74,59.970,1494376204,"201051344000438","219011344069620",28.65,13.00,0,330.03,346.86,8.8,6.5,0.031,693860.9,693860.9,4993,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376217,1958895.00
05/09/2017 20:30,2,0.342,ACTIVE,212.38,335.14,59.965,1494376204,"201051344000417","219011344069620",18.05,12.70,0,330.03,343.25,6.3,4.1,0.018,646956.3,646956.3,5019,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376217,1958896.00
05/09/2017 20:30,2,0.201,ACTIVE,211.70,335.44,59.965,1494376204,"274151322000083","219011344069620",27.67,15.80,0,330.93,342.65,5.7,3.6,0.018,944756.7,944756.7,4965,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376218,1958897.00
05/09/2017 20:30,2,0.221,ACTIVE,212.16,336.34,59.965,1494376204,"274151322000076","219011344069620",27.57,16.00,0,332.13,344.15,6.2,4.0,0.027,1007244.3,1007244.3,4958,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376219,1958898.00
05/09/2017 20:30,2,0.285,ACTIVE,212.16,336.04,59.975,1494376204,"201051344000868","219011344069620",28.41,13.70,0,330.33,346.26,8.2,6.0,0.031,688734.3,688734.3,4996,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376220,1958899.00
05/09/2017 20:30,2,0.203,ACTIVE,211.70,335.44,59.970,1494376204,"274151322000095","219011344069620",27.43,15.50,0,330.63,342.65,5.7,3.5,0.027,997509.6,997509.6,4961,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376221,1958900.00
05/09/2017 20:30,2,0.275,ACTIVE,211.93,337.24,59.975,1494376204,"201051344000988","219011344069620",18.03,13.70,0,330.63,344.76,5.0,2.9,0.022,621655.8,621655.8,5012,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376222,1958901.00
05/09/2017 20:30,2,0.283,ACTIVE,211.93,334.84,59.975,1494376204,"201051344001025","219011344069620",28.86,13.00,0,329.43,346.86,8.3,6.1,0.031,693159.3,693159.3,5003,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376223,1958902.00
05/09/2017 20:30,2,0.287,ACTIVE,212.16,335.44,59.970,1494376204,"201051344000458","219011344069620",28.57,14.70,0,330.93,346.56,8.3,6.1,0.031,700878.7,700878.7,4981,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376224,1958903.00
05/09/2017 20:30,2,0.275,ACTIVE,212.61,337.84,59.975,1494376204,"201051344000853","219011344069620",28.86,14.00,0,332.73,348.06,8.1,5.9,0.031,701460.3,701460.3,4983,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376225,1958904.00
05/09/2017 20:30,2,0.268,ACTIVE,212.38,336.64,59.959,1494376204,"201051344000685","219011344069620",28.57,13.00,0,329.73,347.16,7.8,5.6,0.035,693996.0,693996.0,5006,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376226,1958905.00
05/09/2017 20:30,2,0.277,ACTIVE,212.38,336.64,59.975,1494376204,"201051344000917","219011344069620",28.31,13.70,0,329.73,347.16,8.0,5.8,0.031,690640.5,690640.5,4993,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376227,1958906.00
05/09/2017 20:30,2,0.266,ACTIVE,212.38,336.34,59.970,1494376204,"201051344001145","219011344069620",28.55,12.00,0,330.93,347.46,7.7,5.5,0.035,698537.6,698537.6,4982,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376228,1958907.00
05/09/2017 20:30,2,0.291,ACTIVE,212.16,336.34,59.965,1494376204,"201051344000651","219011344069620",27.79,13.00,0,331.23,346.56,8.2,6.0,0.031,686980.3,686980.3,5002,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376229,1958908.00
05/09/2017 20:30,2,0.182,ACTIVE,211.25,335.14,59.949,1494376204,"274151322000088","219011344069620",26.72,16.00,0,330.93,342.05,5.0,2.9,0.009,905646.2,905646.2,4964,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376230,1958909.00
05/09/2017 20:30,2,0.141,ACTIVE,212.16,336.04,59.981,1494376204,"274151322000068","219011344069620",30.59,18.30,0,333.63,433.42,4.4,2.3,0.018,780850.7,780850.7,5140,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376230,1958910.00
05/09/2017 20:30,2,0.285,ACTIVE,211.93,334.84,59.944,1494376204,"201051344001135","219011344069620",28.49,13.30,0,329.43,346.26,8.3,6.1,0.035,682561.6,682561.6,4992,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376231,1958911.00
05/09/2017 20:30,2,0.285,ACTIVE,211.93,336.34,59.981,1494376204,"201051344000594","219011344069620",28.61,13.00,0,328.82,345.96,8.3,6.1,0.040,703035.9,703035.9,4992,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376232,1958912.00
05/09/2017 20:30,2,0.279,ACTIVE,212.16,335.74,59.981,1494376204,"201051344001203","219011344069620",28.35,13.30,0,330.33,347.76,8.1,5.9,0.031,691573.0,691573.0,5009,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376233,1958913.00
05/09/2017 20:30,2,0.191,ACTIVE,211.25,334.54,59.975,1494376204,"274151322000054","219011344069620",27.65,16.30,0,330.33,342.65,5.4,3.3,0.018,923444.8,923444.8,4956,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376234,1958914.00
05/09/2017 20:30,2,0.281,ACTIVE,212.38,335.74,59.975,1494376204,"201051344000867","219011344069620",28.11,14.70,0,330.03,346.26,8.1,5.8,0.027,687636.4,687636.4,5009,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376235,1958915.00
05/09/2017 20:30,2,0.303,ACTIVE,212.16,336.04,59.975,1494376204,"201051344001093","219011344069620",28.33,13.70,0,330.03,346.56,8.7,6.5,0.027,690370.7,690370.7,5002,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376236,1958916.00
05/09/2017 20:30,2,0.229,ACTIVE,211.93,335.74,60.012,1494376204,"201051344000900","219011344069620",28.23,14.30,0,329.73,346.86,6.5,4.4,0.031,709112.3,709112.3,4986,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376237,1958917.00
05/09/2017 20:30,2,0.279,ACTIVE,212.16,335.74,60.018,1494376204,"201051344000648","219011344069620",28.88,13.00,0,331.53,346.86,8.2,6.0,0.031,698245.5,698245.5,4986,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376238,1958918.00
05/09/2017 20:30,2,0.279,ACTIVE,212.16,336.04,59.944,1494376204,"201051344000569","219011344069620",28.63,14.70,0,331.23,346.56,8.1,5.9,0.031,711428.2,711428.2,4973,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376239,1958919.00
05/09/2017 20:30,2,0.279,ACTIVE,212.16,335.44,59.981,1494376204,"201051344000983","219011344069620",28.65,14.00,0,330.93,346.56,8.2,5.9,0.035,701858.9,701858.9,4986,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376240,1958920.00
05/09/2017 20:30,2,0.268,ACTIVE,212.16,335.74,59.970,1494376204,"201051344001158","219011344069620",28.25,13.00,0,330.63,346.56,7.7,5.5,0.031,687318.1,687318.1,4993,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376241,1958921.00
05/09/2017 20:30,2,0.275,ACTIVE,212.61,337.84,59.970,1494376204,"201051344000576","219011344069620",28.21,14.00,0,330.63,348.06,7.9,5.7,0.027,702028.8,702028.8,4981,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376242,1958922.00
05/09/2017 20:30,2,0.193,ACTIVE,211.48,334.54,59.965,1494376204,"274151322000087","219011344069620",27.27,20.00,0,330.33,342.95,5.3,3.2,0.009,895929.3,895929.3,5049,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494376243,1958923.00
05/09/2017 20:45,2,0.174,ACTIVE,212.38,334.84,59.970,1494377103,"201051344000645","219011344069620",25.92,13.70,0,331.23,342.05,4.6,2.5,0.004,700906.6,700906.6,4977,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377104,1958924.00
05/09/2017 20:45,2,0.090,ACTIVE,211.48,333.63,59.970,1494377103,"274151322000085","219011344069620",25.84,15.30,0,331.23,338.44,2.4,0.4,0.004,920147.9,920147.9,4954,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377105,1958925.00
05/09/2017 20:45,2,0.205,ACTIVE,212.61,336.34,59.970,1494377103,"201051344000633","219011344069620",23.60,12.70,0,330.33,343.85,4.9,2.8,0.000,687184.9,687184.9,5008,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377106,1958926.00
05/09/2017 20:45,2,0.211,ACTIVE,212.16,335.44,59.965,1494377103,"201051344000469","219011344069620",25.37,11.70,0,329.43,342.05,5.4,3.3,0.004,690209.8,690209.8,4990,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377107,1958927.00
05/09/2017 20:45,2,0.197,ACTIVE,211.48,335.14,59.959,1494377103,"201051344000646","219011344069620",25.43,12.00,0,329.73,340.85,5.1,3.0,0.004,684162.0,684162.0,5000,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377107,1958928.00
05/09/2017 20:45,2,0.119,ACTIVE,211.03,333.93,59.965,1494377103,"274151322000052","219011344069620",26.08,15.30,0,330.03,339.04,3.2,1.1,0.000,954408.5,954408.5,4960,0,0,0,L,1151911521,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377109,1958929.00
05/09/2017 20:45,2,0.205,ACTIVE,212.16,335.14,59.954,1494377103,"201051344000585","219011344069620",24.35,12.30,0,330.03,341.15,5.1,3.0,0.009,695494.7,695494.7,5003,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377110,1958930.00
05/09/2017 20:45,2,0.195,ACTIVE,211.70,334.24,59.970,1494377103,"201051344001230","219011344069620",22.88,11.70,0,328.82,339.95,4.6,2.5,0.000,688705.4,688705.4,4996,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377110,1958931.00
05/09/2017 20:45,2,0.199,ACTIVE,212.38,334.84,59.991,1494377103,"201051344000582","219011344069620",25.29,12.00,0,330.33,341.75,5.1,3.0,0.004,678518.6,678518.6,4991,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377111,1958932.00
05/09/2017 20:45,2,0.227,ACTIVE,211.48,333.63,59.965,1494377103,"201051344000955","219011344069620",24.27,12.30,0,328.82,340.55,5.6,3.5,0.004,697169.6,697169.6,5006,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377112,1958933.00
05/09/2017 20:45,2,0.000,ALERT,211.25,295.16,59.959,1494377103,"274151322000094","219011344069620",41.61,15.30,0,293.66,402.46,0.0,0.0,0.000,780677.7,780677.7,5115,0,0,0,L,1151911521,0,120.88,122.23,0002,12,0,0,0,0,0,0,79,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377114,1958934.00
05/09/2017 20:45,2,0.234,ACTIVE,212.16,334.54,59.965,1494377103,"201051344000579","219011344069620",25.05,12.00,0,331.23,340.85,6.0,3.8,0.004,707911.4,707911.4,4990,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377115,1958935.00
05/09/2017 20:45,2,0.191,ACTIVE,211.70,333.63,59.975,1494377103,"201051344000890","219011344069620",27.59,12.30,0,329.43,340.55,5.4,3.3,0.004,691047.1,691047.1,5003,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377116,1958936.00
05/09/2017 20:45,2,0.213,ACTIVE,211.93,334.54,59.970,1494377103,"201051344000438","219011344069620",24.65,12.00,0,330.63,340.85,5.3,3.2,0.000,693862.0,693862.0,4994,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377117,1958937.00
05/09/2017 20:45,2,0.213,ALERT,211.93,297.26,59.965,1494377103,"201051344000417","219011344069620",18.87,11.70,0,296.06,342.65,4.1,2.0,0.000,646957.0,646957.0,5020,0,0,0,L,1122011218,0,121.33,121.33,0002,9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377119,1958938.00
05/09/2017 20:45,2,0.094,ACTIVE,211.25,332.73,59.938,1494377103,"274151322000083","219011344069620",26.20,15.00,0,330.63,338.44,2.5,0.5,0.000,944757.1,944757.1,4966,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377120,1958939.00
05/09/2017 20:45,2,0.100,ACTIVE,211.93,334.24,59.959,1494377103,"274151322000076","219011344069620",26.38,15.00,0,331.23,338.44,2.7,0.7,0.004,1007244.7,1007244.7,4959,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377121,1958940.00
05/09/2017 20:45,2,0.191,ACTIVE,212.16,334.84,59.970,1494377103,"201051344000868","219011344069620",23.74,12.30,0,330.63,341.15,4.6,2.5,0.000,688735.2,688735.2,4997,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377121,1958941.00
05/09/2017 20:45,2,0.092,ACTIVE,211.25,333.63,59.954,1494377103,"274151322000095","219011344069620",25.31,14.70,0,330.63,337.84,2.4,0.3,0.000,997510.0,997510.0,4962,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377122,1958942.00
05/09/2017 20:45,2,0.143,ALERT,211.93,298.17,59.928,1494377103,"201051344000988","219011344069620",18.71,12.30,0,294.86,342.35,2.7,0.7,0.000,621656.2,621656.2,5013,0,0,0,L,1122011218,0,120.65,121.78,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377124,1958943.00
05/09/2017 20:45,2,0.170,ACTIVE,211.70,333.33,59.996,1494377103,"201051344001025","219011344069620",27.95,12.00,0,329.73,340.25,4.8,2.7,0.000,693160.2,693160.2,5004,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377125,1958944.00
05/09/2017 20:45,2,0.191,ACTIVE,212.16,333.93,59.975,1494377103,"201051344000458","219011344069620",25.29,13.70,0,330.63,341.45,4.9,2.8,0.000,700879.7,700879.7,4982,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377126,1958945.00
05/09/2017 20:45,2,0.178,ACTIVE,212.83,335.44,59.975,1494377103,"201051344000853","219011344069620",25.58,12.70,0,331.83,342.95,4.6,2.5,0.004,701461.2,701461.2,4984,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377127,1958946.00
05/09/2017 20:45,2,0.189,ACTIVE,212.16,335.44,59.959,1494377103,"201051344000685","219011344069620",23.52,12.00,0,329.73,342.35,4.5,2.4,0.004,693996.9,693996.9,5007,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377128,1958947.00
05/09/2017 20:45,2,0.189,ACTIVE,212.16,335.44,59.959,1494377103,"201051344000917","219011344069620",23.84,13.00,0,329.43,340.85,4.6,2.5,0.000,690641.5,690641.5,4994,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377129,1958948.00
05/09/2017 20:45,2,0.168,ACTIVE,212.16,334.84,59.970,1494377103,"201051344001145","219011344069620",25.92,11.30,0,330.93,341.45,4.4,2.3,0.000,698538.5,698538.5,4983,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377130,1958949.00
05/09/2017 20:45,2,0.207,ACTIVE,211.93,334.84,59.959,1494377103,"201051344000651","219011344069620",24.17,12.00,0,330.33,340.55,5.1,3.0,0.004,686981.3,686981.3,5003,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377130,1958950.00
05/09/2017 20:45,2,0.080,ACTIVE_NO_POWER,211.03,332.13,59.954,1494377103,"274151322000088","219011344069620",24.65,15.00,0,330.03,338.14,2.0,0.0,0.000,905646.4,905646.4,4965,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377131,1958951.00
05/09/2017 20:45,2,0.006,ALERT,211.93,294.56,59.917,1494377103,"274151322000068","219011344069620",41.79,16.30,0,293.36,403.07,0.0,0.0,0.000,780850.8,780850.8,5141,0,0,0,L,1151911521,0,121.55,122.46,0002,15,0,0,0,0,0,0,68,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377133,1958952.00
05/09/2017 20:45,2,0.176,ACTIVE,211.48,332.73,59.954,1494377103,"201051344001135","219011344069620",27.61,12.30,0,329.73,339.95,5.0,2.9,0.000,682562.5,682562.5,4993,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377134,1958953.00
05/09/2017 20:45,2,0.203,ACTIVE,211.93,334.54,59.965,1494377103,"201051344000594","219011344069620",24.11,12.30,0,328.82,341.15,5.0,2.9,0.009,703036.9,703036.9,4993,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377135,1958954.00
05/09/2017 20:45,2,0.189,ACTIVE,211.93,334.24,59.959,1494377103,"201051344001203","219011344069620",24.71,12.30,0,330.93,342.35,4.8,2.7,0.004,691573.9,691573.9,5010,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377136,1958955.00
05/09/2017 20:45,2,0.090,ACTIVE,211.25,333.63,59.975,1494377103,"274151322000054","219011344069620",25.72,15.50,0,329.73,338.14,2.3,0.3,0.000,923445.1,923445.1,4957,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377137,1958956.00
05/09/2017 20:45,2,0.191,ACTIVE,212.38,334.54,59.949,1494377103,"201051344000867","219011344069620",24.01,13.70,0,330.03,340.85,4.7,2.6,0.000,687637.3,687637.3,5010,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377138,1958957.00
05/09/2017 20:45,2,0.215,ACTIVE,211.93,334.54,59.970,1494377103,"201051344001093","219011344069620",25.56,12.70,0,330.33,341.15,5.6,3.4,0.000,690371.9,690371.9,5003,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377139,1958958.00
05/09/2017 20:45,2,0.135,ACTIVE,211.93,335.74,59.970,1494377103,"201051344000900","219011344069620",23.26,13.00,0,329.73,340.85,3.2,1.2,0.000,709112.9,709112.9,4987,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377140,1958959.00
05/09/2017 20:45,2,0.186,ACTIVE,212.38,334.84,59.959,1494377103,"201051344000648","219011344069620",26.26,12.30,0,330.63,341.75,5.0,2.9,0.004,698246.5,698246.5,4987,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377140,1958960.00
05/09/2017 20:45,2,0.176,ACTIVE,212.16,334.24,59.959,1494377103,"201051344000569","219011344069620",27.49,13.30,0,330.33,340.55,4.9,2.8,0.000,711429.2,711429.2,4974,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377141,1958961.00
05/09/2017 20:45,2,0.180,ACTIVE,212.16,333.93,59.959,1494377103,"201051344000983","219011344069620",26.50,12.70,0,329.13,340.85,4.8,2.8,0.000,701859.9,701859.9,4987,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377142,1958962.00
05/09/2017 20:45,2,0.188,ACTIVE,212.16,335.14,59.954,1494377103,"201051344001158","219011344069620",24.01,12.00,0,329.73,341.75,4.6,2.5,0.004,687319.0,687319.0,4994,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377143,1958963.00
05/09/2017 20:45,2,0.186,ACTIVE,212.61,335.74,59.981,1494377103,"201051344000576","219011344069620",25.05,12.70,0,331.83,342.05,4.8,2.7,0.000,702029.7,702029.7,4982,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377144,1958964.00
05/09/2017 20:45,2,0.098,ALERT,211.25,327.92,59.959,1494377103,"274151322000087","219011344069620",25.52,17.50,0,292.76,339.34,2.5,0.5,0.000,895929.6,895929.6,5050,0,0,0,L,1151911521,0,121.33,122.01,0002,14,0,0,0,0,0,0,114,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494377146,1958965.00
05/09/2017 21:00,2,0.137,ALERT,212.16,297.57,59.981,1494378004,"201051344000645","219011344069620",20.40,12.30,0,295.46,337.24,2.9,0.8,0.000,700907.0,700907.0,4978,0,0,0,L,1122011218,0,121.33,122.01,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378006,1958966.00
05/09/2017 21:00,2,0.062,ALERT,211.25,296.06,59.970,1494378004,"274151322000085","219011344069620",22.15,13.70,0,293.36,335.74,1.4,0.0,0.000,920148.0,920148.0,4955,0,0,0,L,1151911521,0,121.55,121.55,0002,12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378008,1958967.00
05/09/2017 21:00,2,0.148,ALERT,212.38,297.26,59.975,1494378004,"201051344000633","219011344069620",21.87,11.00,0,293.66,338.44,3.3,1.3,0.000,687185.4,687185.4,5009,0,0,0,L,1122011218,0,121.33,122.01,0002,11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378010,1958968.00
05/09/2017 21:00,2,0.170,ALERT,211.70,297.26,59.981,1494378004,"201051344000469","219011344069620",22.26,10.30,0,295.16,337.24,3.9,1.8,0.000,690210.4,690210.4,4991,0,0,0,L,1122011218,0,120.20,122.01,0002,8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378011,1958969.00
05/09/2017 21:00,2,0.160,ALERT,211.70,297.57,59.949,1494378004,"201051344000646","219011344069620",20.56,10.70,0,295.46,336.64,3.4,1.3,0.000,684162.6,684162.6,5001,0,0,0,L,1122011218,0,121.55,121.10,0002,8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378013,1958970.00
05/09/2017 21:00,2,0.090,ALERT,210.80,295.46,59.970,1494378004,"274151322000052","219011344069620",21.53,13.00,0,293.36,347.16,2.0,0.0,0.000,954408.6,954408.6,4961,0,0,0,L,1151911521,0,120.65,121.78,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378015,1958971.00
05/09/2017 21:00,2,0.158,ALERT,211.93,297.57,59.965,1494378004,"201051344000585","219011344069620",22.32,11.30,0,295.16,337.24,3.6,1.5,0.000,695495.3,695495.3,5004,0,0,0,L,1122011218,0,120.88,121.55,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378017,1958972.00
05/09/2017 21:00,2,0.150,ALERT,211.93,297.87,59.986,1494378004,"201051344001230","219011344069620",20.63,10.70,0,295.76,336.94,3.2,1.1,0.000,688705.9,688705.9,4997,0,0,0,L,1122011218,0,121.55,121.10,0002,8,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378019,1958973.00
05/09/2017 21:00,2,0.154,ALERT,212.38,298.47,59.981,1494378004,"201051344000582","219011344069620",22.48,11.00,0,296.36,337.54,3.5,1.5,0.000,678519.1,678519.1,4992,0,0,0,L,1122011218,0,121.55,121.78,0002,9,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378020,1958974.00
05/09/2017 21:00,2,0.174,ALERT,211.48,297.26,59.970,1494378004,"201051344000955","219011344069620",21.91,11.00,0,296.06,335.74,3.9,1.8,0.000,697170.3,697170.3,5007,0,0,0,L,1122011218,0,120.88,121.33,0002,9,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378022,1958975.00
05/09/2017 21:00,2,0.000,ALERT,211.48,310.79,59.959,1494378004,"274151322000094","219011344069620",40.47,13.30,0,293.06,397.35,0.0,0.0,0.000,780677.7,780677.7,5117,0,0,0,L,1151911521,0,121.10,122.01,0100,10,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1494378024,1958976.00
05/09/2017 21:00,2,0.176,ALERT,211.93,298.47,59.970,1494378004,"201051344000579","219011344069620",21.77,10.70,0,296.36,336.64,3.9,1.8,0.000,707912.1,707912.1,4991,0,0,0,L,1122011218,0,120.65,121.55,0002,7,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378026,1958977.00
05/09/2017 21:00,2,0.166,ALERT,211.93,297.87,59.928,1494378004,"201051344000890","219011344069620",22.56,11.30,0,295.76,336.64,3.8,1.8,0.000,691047.7,691047.7,5004,0,0,0,L,1122011218,0,121.55,120.88,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378027,1958978.00
05/09/2017 21:00,2,0.164,ALERT,211.93,296.96,59.922,1494378004,"201051344000438","219011344069620",22.36,10.70,0,295.76,336.94,3.7,1.7,0.000,693862.6,693862.6,4995,0,0,0,L,1122011218,0,121.55,121.33,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378029,1958979.00
05/09/2017 21:00,2,0.182,ACTIVE,212.16,297.26,59.970,1494378004,"201051344000417","219011344069620",17.91,10.70,0,294.86,298.77,3.3,1.3,0.000,646957.5,646957.5,5022,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378030,1958980.00
05/09/2017 21:00,2,0.064,ALERT,211.25,296.06,59.965,1494378004,"274151322000083","219011344069620",21.55,13.00,0,293.96,336.34,1.4,0.0,0.000,944757.1,944757.1,4967,0,0,0,L,1151911521,0,121.33,122.01,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378032,1958981.00
05/09/2017 21:00,2,0.066,ALERT,211.70,295.76,59.970,1494378004,"274151322000076","219011344069620",22.42,13.30,0,293.66,349.26,1.6,0.0,0.000,1007244.7,1007244.7,4960,0,0,0,L,1151911521,0,121.55,122.01,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378034,1958982.00
05/09/2017 21:00,2,0.143,ALERT,211.70,298.17,59.975,1494378004,"201051344000868","219011344069620",21.17,11.30,0,296.36,341.15,3.1,1.1,0.000,688735.7,688735.7,4998,0,0,0,L,1122011218,0,120.65,121.78,0002,9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378036,1958983.00
05/09/2017 21:00,2,0.059,ALERT,211.03,296.66,59.949,1494378004,"274151322000095","219011344069620",22.15,12.70,0,294.86,336.04,1.3,0.0,0.000,997510.0,997510.0,4963,0,0,0,L,1151911521,0,121.78,121.33,0002,10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378038,1958984.00
05/09/2017 21:00,2,0.115,ACTIVE,211.70,297.57,59.975,1494378004,"201051344000988","219011344069620",17.87,10.70,0,293.66,299.97,2.1,0.1,0.000,621656.3,621656.3,5015,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378039,1958985.00
05/09/2017 21:00,2,0.143,ALERT,211.70,296.96,59.933,1494378004,"201051344001025","219011344069620",22.94,11.00,0,295.16,336.34,3.3,1.3,0.000,693160.8,693160.8,5005,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378040,1958986.00
05/09/2017 21:00,2,0.145,ALERT,211.70,297.57,60.023,1494378004,"201051344000458","219011344069620",21.75,12.30,0,295.76,337.24,3.2,1.2,0.000,700880.2,700880.2,4983,0,0,0,L,1122011218,0,120.88,121.78,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378042,1958987.00
05/09/2017 21:00,2,0.135,ALERT,212.16,297.26,59.981,1494378004,"201051344000853","219011344069620",20.48,11.00,0,296.06,338.14,2.8,0.8,0.000,701461.6,701461.6,4985,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378044,1958988.00
05/09/2017 21:00,2,0.146,ALERT,212.38,297.57,59.986,1494378004,"201051344000685","219011344069620",19.32,10.70,0,295.46,336.94,2.9,0.9,0.000,693997.4,693997.4,5008,0,0,0,L,1122011218,0,122.23,121.33,0002,8,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378046,1958989.00
05/09/2017 21:00,2,0.145,ALERT,211.93,296.66,59.970,1494378004,"201051344000917","219011344069620",21.25,11.70,0,294.26,336.64,3.1,1.1,0.000,690641.9,690641.9,4995,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378047,1958990.00
05/09/2017 21:00,2,0.133,ALERT,211.93,297.57,59.944,1494378004,"201051344001145","219011344069620",21.91,10.00,0,295.76,336.94,3.0,0.9,0.000,698538.9,698538.9,4984,0,0,0,L,1122011218,0,121.33,121.33,0002,10,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378049,1958991.00
05/09/2017 21:00,2,0.160,ALERT,211.93,296.96,59.959,1494378004,"201051344000651","219011344069620",21.55,10.70,0,294.86,337.24,3.5,1.5,0.000,686981.9,686981.9,5004,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378051,1958992.00
05/09/2017 21:00,2,0.049,ALERT,210.57,295.76,59.933,1494378004,"274151322000088","219011344069620",21.33,13.30,0,293.06,334.54,1.1,0.0,0.000,905646.4,905646.4,4966,0,0,0,L,1151911521,0,121.78,121.33,0002,9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378053,1958993.00
05/09/2017 21:00,2,0.008,ALERT,211.48,334.54,59.970,1494378004,"274151322000068","219011344069620",40.71,14.30,0,292.76,397.05,0.0,0.0,0.000,780850.8,780850.8,5143,0,0,0,L,1151911521,0,121.78,122.01,0100,12,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1494378055,1958994.00
05/09/2017 21:00,2,0.146,ALERT,211.70,297.57,59.959,1494378004,"201051344001135","219011344069620",22.38,11.00,0,295.76,336.04,3.4,1.3,0.000,682563.1,682563.1,4994,0,0,0,L,1122011218,0,121.33,121.10,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378056,1958995.00
05/09/2017 21:00,2,0.148,ALERT,211.70,298.17,59.986,1494378004,"201051344000594","219011344069620",21.75,11.00,0,295.76,339.04,3.3,1.3,0.000,703037.4,703037.4,4994,0,0,0,L,1122011218,0,120.65,121.33,0002,8,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378058,1958996.00
05/09/2017 21:00,2,0.146,ALERT,212.16,297.26,59.986,1494378004,"201051344001203","219011344069620",21.59,11.00,0,295.76,338.74,3.2,1.2,0.000,691574.4,691574.4,5011,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378060,1958997.00
05/09/2017 21:00,2,0.059,ALERT,211.03,296.36,59.981,1494378004,"274151322000054","219011344069620",21.53,13.70,0,293.66,335.44,1.3,0.0,0.000,923445.1,923445.1,4958,0,0,0,L,1151911521,0,121.55,121.33,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378062,1958998.00
05/09/2017 21:00,2,0.139,ALERT,211.93,297.57,59.981,1494378004,"201051344000867","219011344069620",21.49,12.00,0,295.76,336.94,3.0,1.0,0.000,687637.8,687637.8,5011,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378064,1958999.00
05/09/2017 21:00,2,0.184,ALERT,211.93,297.57,60.034,1494378004,"201051344001093","219011344069620",21.31,11.30,0,295.76,336.64,4.0,1.9,0.000,690372.5,690372.5,5004,0,0,0,L,1122011218,0,121.33,121.33,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378065,1959000.00
05/09/2017 21:00,2,0.092,ALERT,211.70,297.87,59.959,1494378004,"201051344000900","219011344069620",20.91,11.30,0,295.76,338.74,2.0,0.0,0.000,709113.0,709113.0,4988,0,0,0,L,1122011218,0,120.88,121.55,0002,8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378068,1959001.00
05/09/2017 21:00,2,0.152,ALERT,212.16,297.26,59.975,1494378004,"201051344000648","219011344069620",21.57,10.70,0,295.46,337.24,3.3,1.3,0.000,698247.0,698247.0,4988,0,0,0,L,1122011218,0,120.65,122.01,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378070,1959002.00
05/09/2017 21:00,2,0.146,ALERT,211.93,298.47,59.981,1494378004,"201051344000569","219011344069620",21.53,11.70,0,296.66,336.64,3.2,1.2,0.000,711429.7,711429.7,4975,0,0,0,L,1122011218,0,120.42,122.01,0002,9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378072,1959003.00
05/09/2017 21:00,2,0.143,ALERT,211.93,298.17,59.981,1494378004,"201051344000983","219011344069620",21.37,11.30,0,296.06,337.54,3.1,1.1,0.000,701860.4,701860.4,4988,0,0,0,L,1122011218,0,120.88,121.55,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378073,1959004.00
05/09/2017 21:00,2,0.141,ALERT,211.93,297.87,59.981,1494378004,"201051344001158","219011344069620",19.96,10.30,0,295.46,336.64,2.9,0.9,0.000,687319.4,687319.4,4995,0,0,0,L,1122011218,0,120.65,121.55,0002,10,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378075,1959005.00
05/09/2017 21:00,2,0.145,ALERT,212.38,298.47,59.975,1494378004,"201051344000576","219011344069620",20.48,11.30,0,296.06,337.54,3.0,1.0,0.000,702030.2,702030.2,4983,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378077,1959006.00
05/09/2017 21:00,2,0.072,ACTIVE_NO_POWER,211.03,294.86,59.965,1494378004,"274151322000087","219011344069620",20.46,15.50,0,292.46,327.92,1.5,0.0,0.000,895929.6,895929.6,5052,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494378078,1959007.00
05/09/2017 21:15,2,0.049,ALERT,212.16,296.66,59.975,1494378903,"201051344000645","219011344069620",27.51,11.00,0,295.76,299.07,1.4,0.0,0.000,700907.0,700907.0,4980,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1494378905,1959008.00
05/09/2017 21:15,2,0.000,ALERT,211.25,295.76,59.970,1494378903,"274151322000085","219011344069620",0.00,12.30,0,293.66,300.87,0.0,0.0,0.000,920148.0,920148.0,4957,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1494378907,1959009.00
05/09/2017 21:15,2,0.070,ALERT,212.38,296.66,59.970,1494378903,"201051344000633","219011344069620",26.80,9.70,0,293.96,298.77,1.9,0.0,0.000,687185.5,687185.5,5011,0,0,0,L,1122011218,0,121.33,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1494378909,1959010.00
05/09/2017 21:15,2,0.086,ALERT,211.93,296.96,59.981,1494378903,"201051344000469","219011344069620",26.22,9.00,0,294.86,298.77,2.4,0.3,0.000,690210.6,690210.6,4993,0,0,0,L,1122011218,0,120.42,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1494378911,1959011.00
05/09/2017 21:15,2,0.059,ALERT,211.70,296.66,59.949,1494378903,"201051344000646","219011344069620",26.50,9.70,0,295.16,298.77,1.6,0.0,0.000,684162.7,684162.7,5003,0,0,0,L,1122011218,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1494378913,1959012.00
05/09/2017 21:15,2,0.000,ALERT,210.80,295.16,59.981,1494378903,"274151322000052","219011344069620",0.00,11.70,0,293.66,300.27,0.0,0.0,0.000,954408.6,954408.6,4963,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1494378914,1959013.00
05/09/2017 21:15,2,0.072,ALERT,211.93,296.96,59.996,1494378903,"201051344000585","219011344069620",27.29,10.30,0,295.16,298.77,2.0,0.0,0.000,695495.4,695495.4,5006,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1494378916,1959014.00
05/09/2017 21:15,2,0.000,ALERT,211.93,297.26,60.002,1494378903,"201051344001230","219011344069620",0.00,9.70,0,295.76,299.07,0.0,0.0,0.000,688705.9,688705.9,4999,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1494378918,1959015.00
05/09/2017 21:15,2,0.074,ALERT,212.38,297.87,59.975,1494378903,"201051344000582","219011344069620",27.10,9.70,0,296.36,299.37,2.0,0.1,0.000,678519.3,678519.3,4994,0,0,0,L,1122011218,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1494378920,1959016.00
05/09/2017 21:15,2,0.092,ALERT,211.48,296.66,59.996,1494378903,"201051344000955","219011344069620",27.08,10.00,0,295.46,298.47,2.5,0.5,0.000,697170.5,697170.5,5009,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1494378921,1959017.00
05/09/2017 21:15,2,0.000,ALERT,211.03,295.46,59.959,1494378903,"274151322000094","219011344069620",0.00,11.70,0,293.06,385.63,0.0,0.0,0.000,780677.7,780677.7,5119,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494378923,1959018.00
05/09/2017 21:15,2,0.000,ALERT,211.93,297.57,59.991,1494378903,"201051344000579","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,707912.4,707912.4,4993,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1494378925,1959019.00
05/09/2017 21:15,2,0.098,ALERT,211.70,297.26,59.996,1494378903,"201051344000890","219011344069620",27.35,10.30,0,296.06,299.67,2.8,0.7,0.000,691048.0,691048.0,5006,0,0,0,L,1122011218,0,121.55,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1494378927,1959020.00
05/09/2017 21:15,2,0.088,ALERT,212.16,296.66,59.991,1494378903,"201051344000438","219011344069620",26.90,9.70,0,295.76,299.07,2.4,0.4,0.000,693862.8,693862.8,4997,0,0,0,L,1122011218,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494378929,1959021.00
05/09/2017 21:15,2,0.123,ALERT,212.16,296.06,59.981,1494378903,"201051344000417","219011344069620",16.78,9.70,0,295.16,298.47,2.1,0.1,0.000,646957.6,646957.6,5023,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1494378931,1959022.00
05/09/2017 21:15,2,0.000,ALERT,211.48,296.36,59.991,1494378903,"274151322000083","219011344069620",0.00,11.70,0,293.96,300.57,0.0,0.0,0.000,944757.1,944757.1,4969,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1494378933,1959023.00
05/09/2017 21:15,2,0.000,ALERT,211.70,295.76,59.986,1494378903,"274151322000076","219011344069620",0.00,12.00,0,293.66,300.87,0.0,0.0,0.000,1007244.7,1007244.7,4962,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1494378934,1959024.00
05/09/2017 21:15,2,0.000,ALERT,211.70,297.87,59.986,1494378903,"201051344000868","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,688735.8,688735.8,5000,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1494378936,1959025.00
05/09/2017 21:15,2,0.000,ALERT,211.25,296.96,60.007,1494378903,"274151322000095","219011344069620",0.00,11.70,0,294.86,301.47,0.0,0.0,0.000,997510.0,997510.0,4965,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1494378938,1959026.00
05/09/2017 21:15,2,0.000,ALERT,211.70,297.26,59.996,1494378903,"201051344000988","219011344069620",0.00,9.70,0,293.36,299.07,0.0,0.0,0.000,621656.3,621656.3,5016,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494378940,1959027.00
05/09/2017 21:15,2,0.068,ALERT,211.48,295.76,59.986,1494378903,"201051344001025","219011344069620",27.27,9.70,0,295.16,299.37,1.9,0.0,0.000,693160.9,693160.9,5007,0,0,0,L,1122011218,0,120.88,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1494378942,1959028.00
05/09/2017 21:15,2,0.000,ALERT,211.93,297.57,59.986,1494378903,"201051344000458","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,700880.3,700880.3,4985,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1494378943,1959029.00
05/09/2017 21:15,2,0.000,ALERT,212.38,297.26,59.991,1494378903,"201051344000853","219011344069620",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,701461.7,701461.7,4987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1494378945,1959030.00
