ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 21:15,2,0.000,ALERT,212.16,296.66,59.975,1494378903,"201051344000685","219011344069620",0.00,9.70,0,295.46,298.77,0.0,0.0,0.000,693997.4,693997.4,5010,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1494378947,1959031.00
05/09/2017 21:15,2,0.000,ALERT,211.93,296.36,59.981,1494378903,"201051344000917","219011344069620",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,690642.0,690642.0,4997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1494378949,1959032.00
05/09/2017 21:15,2,0.000,ALERT,211.93,296.96,59.975,1494378903,"201051344001145","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,698538.9,698538.9,4986,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1494378950,1959033.00
05/09/2017 21:15,2,0.076,ALERT,211.70,296.06,59.970,1494378903,"201051344000651","219011344069620",26.62,9.30,0,295.16,298.47,2.0,0.1,0.000,686982.0,686982.0,5006,0,0,0,L,1122011218,0,121.78,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494378952,1959034.00
05/09/2017 21:15,2,0.000,ALERT,210.80,295.46,59.970,1494378903,"274151322000088","219011344069620",0.00,12.00,0,293.36,299.97,0.0,0.0,0.000,905646.4,905646.4,4968,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1494378954,1959035.00
05/09/2017 21:15,2,0.000,ALERT,211.93,295.16,59.965,1494378903,"274151322000068","219011344069620",0.00,12.70,0,293.06,391.04,0.0,0.0,0.000,780850.8,780850.8,5145,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1494378956,1959036.00
05/09/2017 21:15,2,0.000,ALERT,211.48,296.66,59.986,1494378903,"201051344001135","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,682563.2,682563.2,4996,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1494378958,1959037.00
05/09/2017 21:15,2,0.000,ALERT,211.70,298.47,59.975,1494378903,"201051344000594","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,703037.6,703037.6,4996,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494378959,1959038.00
05/09/2017 21:15,2,0.000,ALERT,211.93,296.36,59.975,1494378903,"201051344001203","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,691574.5,691574.5,5013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1494378961,1959039.00
05/09/2017 21:15,2,0.000,ALERT,211.03,296.36,59.975,1494378903,"274151322000054","219011344069620",0.00,12.30,0,293.96,300.27,0.0,0.0,0.000,923445.1,923445.1,4960,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1494378963,1959040.00
05/09/2017 21:15,2,0.000,ALERT,212.16,297.26,59.975,1494378903,"201051344000867","219011344069620",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,687637.9,687637.9,5013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1494378965,1959041.00
05/09/2017 21:15,2,0.000,ALERT,211.70,296.66,59.933,1494378903,"201051344001093","219011344069620",0.00,10.30,0,295.46,298.77,0.0,0.0,0.000,690372.8,690372.8,5006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1494378967,1959042.00
05/09/2017 21:15,2,0.000,ALERT,211.70,297.26,59.954,1494378903,"201051344000900","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,709113.0,709113.0,4990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1494378968,1959043.00
05/09/2017 21:15,2,0.000,ALERT,211.93,296.66,59.975,1494378903,"201051344000648","219011344069620",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,698247.2,698247.2,4990,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1494378970,1959044.00
05/09/2017 21:15,2,0.000,ALERT,211.70,297.87,59.970,1494378903,"201051344000569","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,711429.9,711429.9,4977,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494378972,1959045.00
05/09/2017 21:15,2,0.000,ALERT,211.70,297.57,59.965,1494378903,"201051344000983","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,701860.5,701860.5,4990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1494378974,1959046.00
05/09/2017 21:15,2,0.000,ALERT,211.93,296.96,59.975,1494378903,"201051344001158","219011344069620",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,687319.4,687319.4,4997,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1494378976,1959047.00
05/09/2017 21:15,2,0.000,ALERT,212.16,297.87,59.959,1494378903,"201051344000576","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,702030.3,702030.3,4985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1494378977,1959048.00
05/09/2017 21:15,2,0.000,ALERT,211.03,295.46,59.970,1494378903,"274151322000087","219011344069620",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,895929.6,895929.6,5053,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1494378979,1959049.00
05/09/2017 21:30,2,0.000,ALERT,211.48,296.36,60.044,1494379803,"201051344000645","219011344069620",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,700907.0,700907.0,4982,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1494379805,1959050.00
05/09/2017 21:30,2,0.000,ALERT,210.35,294.86,60.002,1494379803,"274151322000085","219011344069620",0.00,11.30,0,293.36,297.26,0.0,0.0,0.000,920148.0,920148.0,4959,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379807,1959051.00
05/09/2017 21:30,2,0.000,ALERT,211.48,295.76,60.007,1494379803,"201051344000633","219011344069620",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,687185.5,687185.5,5013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1494379809,1959052.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.36,60.028,1494379803,"201051344000469","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,690210.6,690210.6,4995,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1494379811,1959053.00
05/09/2017 21:30,2,0.000,ALERT,210.57,296.06,60.002,1494379803,"201051344000646","219011344069620",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,684162.7,684162.7,5005,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494379812,1959054.00
05/09/2017 21:30,2,0.000,ALERT,210.35,294.86,59.991,1494379803,"274151322000052","219011344069620",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,954408.6,954408.6,4965,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379814,1959055.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.06,59.991,1494379803,"201051344000585","219011344069620",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,695495.4,695495.4,5008,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1494379816,1959056.00
05/09/2017 21:30,2,0.000,ALERT,210.80,296.06,60.034,1494379803,"201051344001230","219011344069620",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,688705.9,688705.9,5001,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379818,1959057.00
05/09/2017 21:30,2,0.000,ALERT,211.48,296.96,60.007,1494379803,"201051344000582","219011344069620",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,678519.3,678519.3,4996,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1494379819,1959058.00
05/09/2017 21:30,2,0.000,ALERT,210.57,296.06,59.991,1494379803,"201051344000955","219011344069620",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,697170.5,697170.5,5011,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1494379821,1959059.00
05/09/2017 21:30,2,0.000,ALERT,210.57,294.56,59.991,1494379803,"274151322000094","219011344069620",0.00,10.70,0,293.06,296.36,0.0,0.0,0.000,780677.7,780677.7,5121,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379823,1959060.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.96,59.996,1494379803,"201051344000579","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,707912.4,707912.4,4995,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379825,1959061.00
05/09/2017 21:30,2,0.000,ALERT,210.57,296.36,59.954,1494379803,"201051344000890","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,691048.0,691048.0,5008,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1494379827,1959062.00
05/09/2017 21:30,2,0.000,ALERT,211.03,295.76,60.002,1494379803,"201051344000438","219011344069620",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,693862.8,693862.8,4999,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1494379829,1959063.00
05/09/2017 21:30,2,0.000,ALERT,211.03,295.46,59.996,1494379803,"201051344000417","219011344069620",0.00,9.00,0,294.26,297.57,0.0,0.0,0.000,646957.6,646957.6,5025,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1494379830,1959064.00
05/09/2017 21:30,2,0.000,ALERT,210.57,295.46,59.986,1494379803,"274151322000083","219011344069620",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,944757.1,944757.1,4971,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379832,1959065.00
05/09/2017 21:30,2,0.000,ALERT,211.03,294.56,59.996,1494379803,"274151322000076","219011344069620",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,1007244.7,1007244.7,4964,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379834,1959066.00
05/09/2017 21:30,2,0.000,ALERT,211.03,297.26,59.996,1494379803,"201051344000868","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,688735.8,688735.8,5002,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379836,1959067.00
05/09/2017 21:30,2,0.000,ALERT,210.35,296.36,59.991,1494379803,"274151322000095","219011344069620",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,997510.0,997510.0,4967,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379838,1959068.00
05/09/2017 21:30,2,0.000,ALERT,210.80,296.36,59.965,1494379803,"201051344000988","219011344069620",0.00,9.00,0,293.06,298.77,0.0,0.0,0.000,621656.3,621656.3,5018,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379839,1959069.00
05/09/2017 21:30,2,0.000,ALERT,210.57,295.16,59.986,1494379803,"201051344001025","219011344069620",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,693160.9,693160.9,5009,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1494379841,1959070.00
05/09/2017 21:30,2,0.000,ALERT,210.80,296.36,60.023,1494379803,"201051344000458","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,700880.3,700880.3,4987,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379843,1959071.00
05/09/2017 21:30,2,0.000,ALERT,211.48,296.36,59.996,1494379803,"201051344000853","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,701461.7,701461.7,4989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379845,1959072.00
05/09/2017 21:30,2,0.000,ALERT,211.25,296.06,59.996,1494379803,"201051344000685","219011344069620",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,693997.4,693997.4,5012,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379847,1959073.00
05/09/2017 21:30,2,0.000,ALERT,211.03,295.46,59.991,1494379803,"201051344000917","219011344069620",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,690642.0,690642.0,4999,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379848,1959074.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.36,59.996,1494379803,"201051344001145","219011344069620",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,698538.9,698538.9,4988,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379850,1959075.00
05/09/2017 21:30,2,0.000,ALERT,210.80,294.86,59.991,1494379803,"201051344000651","219011344069620",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,686982.0,686982.0,5008,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1494379852,1959076.00
05/09/2017 21:30,2,0.000,ALERT,209.90,295.46,59.991,1494379803,"274151322000088","219011344069620",0.00,11.00,0,293.36,296.96,0.0,0.0,0.000,905646.4,905646.4,4970,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379854,1959077.00
05/09/2017 21:30,2,0.000,ALERT,211.25,294.86,59.986,1494379803,"274151322000068","219011344069620",0.00,11.30,0,293.06,296.06,0.0,0.0,0.000,780850.8,780850.8,5147,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379856,1959078.00
05/09/2017 21:30,2,0.000,ALERT,211.25,296.96,59.981,1494379803,"201051344001135","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,682563.2,682563.2,4998,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379858,1959079.00
05/09/2017 21:30,2,0.000,ALERT,210.80,296.96,59.991,1494379803,"201051344000594","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,703037.6,703037.6,4998,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379860,1959080.00
05/09/2017 21:30,2,0.000,ALERT,211.70,296.96,59.986,1494379803,"201051344001203","219011344069620",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,691574.5,691574.5,5015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379861,1959081.00
05/09/2017 21:30,2,0.000,ALERT,210.35,296.36,59.986,1494379803,"274151322000054","219011344069620",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,923445.1,923445.1,4962,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379863,1959082.00
05/09/2017 21:30,2,0.000,ALERT,211.48,296.06,59.965,1494379803,"201051344000867","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,687637.9,687637.9,5015,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379865,1959083.00
05/09/2017 21:30,2,0.000,ALERT,211.70,296.96,59.996,1494379803,"201051344001093","219011344069620",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,690372.8,690372.8,5008,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379867,1959084.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.36,59.996,1494379803,"201051344000900","219011344069620",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,709113.0,709113.0,4992,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379868,1959085.00
05/09/2017 21:30,2,0.000,ALERT,211.48,295.76,59.944,1494379803,"201051344000648","219011344069620",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,698247.2,698247.2,4992,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379870,1959086.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.66,59.986,1494379803,"201051344000569","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,711429.9,711429.9,4979,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379872,1959087.00
05/09/2017 21:30,2,0.000,ALERT,211.03,296.66,60.002,1494379803,"201051344000983","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,701860.5,701860.5,4992,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494379874,1959088.00
05/09/2017 21:30,2,0.000,ALERT,211.25,296.36,59.991,1494379803,"201051344001158","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,687319.4,687319.4,4999,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379876,1959089.00
05/09/2017 21:30,2,0.000,ALERT,211.70,296.96,59.981,1494379803,"201051344000576","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,702030.3,702030.3,4987,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379877,1959090.00
05/09/2017 21:30,2,0.000,ALERT,210.35,294.86,59.986,1494379803,"274151322000087","219011344069620",0.00,12.30,0,292.76,296.66,0.0,0.0,0.000,895929.6,895929.6,5055,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494379879,1959091.00
05/09/2017 21:45,2,0.000,ALERT,211.48,296.36,59.996,1494380703,"201051344000645","219011344069620",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,700907.0,700907.0,4984,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380705,1959092.00
05/09/2017 21:45,2,0.000,ALERT,210.35,295.16,59.986,1494380703,"274151322000085","219011344069620",0.00,10.30,0,293.36,296.66,0.0,0.0,0.000,920148.0,920148.0,4961,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380707,1959093.00
05/09/2017 21:45,2,0.000,ALERT,211.70,296.06,59.996,1494380703,"201051344000633","219011344069620",0.00,8.00,0,292.46,297.87,0.0,0.0,0.000,687185.5,687185.5,5015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380709,1959094.00
05/09/2017 21:45,2,0.000,ALERT,211.25,296.66,59.986,1494380703,"201051344000469","219011344069620",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,690210.6,690210.6,4997,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380711,1959095.00
05/09/2017 21:45,2,0.000,ALERT,211.25,297.26,59.965,1494380703,"201051344000646","219011344069620",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,684162.7,684162.7,5007,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380712,1959096.00
05/09/2017 21:45,2,0.000,ALERT,210.12,296.06,60.028,1494380703,"274151322000052","219011344069620",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,954408.6,954408.6,4967,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380714,1959097.00
05/09/2017 21:45,2,0.000,ALERT,211.70,297.26,59.981,1494380703,"201051344000585","219011344069620",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,695495.4,695495.4,5010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380716,1959098.00
05/09/2017 21:45,2,0.000,ALERT,211.48,297.26,60.018,1494380703,"201051344001230","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,688705.9,688705.9,5003,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380718,1959099.00
05/09/2017 21:45,2,0.000,ALERT,211.93,298.17,59.991,1494380703,"201051344000582","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,678519.3,678519.3,4998,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380720,1959100.00
05/09/2017 21:45,2,0.000,ALERT,211.03,297.26,59.954,1494380703,"201051344000955","219011344069620",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,697170.5,697170.5,5013,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380721,1959101.00
05/09/2017 21:45,2,0.000,ALERT,210.35,294.56,59.975,1494380703,"274151322000094","219011344069620",0.00,9.70,0,293.06,296.06,0.0,0.0,0.000,780677.7,780677.7,5123,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380723,1959102.00
05/09/2017 21:45,2,0.000,ALERT,211.03,297.26,59.991,1494380703,"201051344000579","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,707912.4,707912.4,4997,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380725,1959103.00
05/09/2017 21:45,2,0.000,ALERT,211.25,297.87,59.986,1494380703,"201051344000890","219011344069620",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,691048.0,691048.0,5010,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380727,1959104.00
05/09/2017 21:45,2,0.000,ALERT,211.70,297.57,60.023,1494380703,"201051344000438","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,693862.8,693862.8,5001,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380728,1959105.00
05/09/2017 21:45,2,0.000,ALERT,211.70,296.66,59.991,1494380703,"201051344000417","219011344069620",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,646957.6,646957.6,5027,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380730,1959106.00
05/09/2017 21:45,2,0.000,ALERT,210.57,295.76,60.012,1494380703,"274151322000083","219011344069620",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,944757.1,944757.1,4973,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380732,1959107.00
05/09/2017 21:45,2,0.000,ALERT,210.80,295.76,59.970,1494380703,"274151322000076","219011344069620",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,1007244.7,1007244.7,4966,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380734,1959108.00
05/09/2017 21:45,2,0.000,ALERT,211.03,297.57,60.028,1494380703,"201051344000868","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,688735.8,688735.8,5004,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380736,1959109.00
05/09/2017 21:45,2,0.000,ALERT,210.35,296.36,59.970,1494380703,"274151322000095","219011344069620",0.00,9.70,0,294.26,297.57,0.0,0.0,0.000,997510.0,997510.0,4969,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380738,1959110.00
05/09/2017 21:45,2,0.000,ALERT,211.03,296.66,59.991,1494380703,"201051344000988","219011344069620",0.00,8.00,0,292.16,298.17,0.0,0.0,0.000,621656.3,621656.3,5020,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380739,1959111.00
05/09/2017 21:45,2,0.000,ALERT,211.25,296.66,60.039,1494380703,"201051344001025","219011344069620",0.00,7.70,0,293.36,299.07,0.0,0.0,0.000,693160.9,693160.9,5011,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380741,1959112.00
05/09/2017 21:45,2,0.000,ALERT,211.03,296.96,59.986,1494380703,"201051344000458","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,700880.3,700880.3,4989,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380743,1959113.00
05/09/2017 21:45,2,0.000,ALERT,211.70,296.66,59.996,1494380703,"201051344000853","219011344069620",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,701461.7,701461.7,4991,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380745,1959114.00
05/09/2017 21:45,2,0.000,ALERT,211.93,297.26,59.991,1494380703,"201051344000685","219011344069620",0.00,8.00,0,293.66,298.77,0.0,0.0,0.000,693997.4,693997.4,5014,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380747,1959115.00
05/09/2017 21:45,2,0.000,ALERT,211.70,296.66,59.991,1494380703,"201051344000917","219011344069620",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,690642.0,690642.0,5001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380748,1959116.00
05/09/2017 21:45,2,0.000,ALERT,211.70,297.26,59.996,1494380703,"201051344001145","219011344069620",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,698538.9,698538.9,4990,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380750,1959117.00
05/09/2017 21:45,2,0.000,ALERT,211.70,296.66,60.012,1494380703,"201051344000651","219011344069620",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,686982.0,686982.0,5010,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380752,1959118.00
05/09/2017 21:45,2,0.000,ALERT,209.67,294.86,59.996,1494380703,"274151322000088","219011344069620",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,905646.4,905646.4,4972,0,0,0,L,1151911521,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380754,1959119.00
05/09/2017 21:45,2,0.000,ALERT,210.80,294.26,60.007,1494380703,"274151322000068","219011344069620",0.00,10.70,0,292.46,296.06,0.0,0.0,0.000,780850.8,780850.8,5149,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380756,1959120.00
05/09/2017 21:45,2,0.000,ALERT,211.25,297.26,60.002,1494380703,"201051344001135","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,682563.2,682563.2,5000,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380758,1959121.00
05/09/2017 21:45,2,0.000,ALERT,210.80,296.96,60.007,1494380703,"201051344000594","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,703037.6,703037.6,5000,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380759,1959122.00
05/09/2017 21:45,2,0.000,ALERT,211.70,297.26,60.007,1494380703,"201051344001203","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,691574.5,691574.5,5017,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380761,1959123.00
05/09/2017 21:45,2,0.000,ALERT,209.90,295.16,59.996,1494380703,"274151322000054","219011344069620",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,923445.1,923445.1,4964,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380763,1959124.00
05/09/2017 21:45,2,0.000,ALERT,211.25,296.06,59.996,1494380703,"201051344000867","219011344069620",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,687637.9,687637.9,5017,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380765,1959125.00
05/09/2017 21:45,2,0.000,ALERT,211.70,297.57,60.007,1494380703,"201051344001093","219011344069620",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,690372.8,690372.8,5010,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380767,1959126.00
05/09/2017 21:45,2,0.000,ALERT,210.80,296.66,59.996,1494380703,"201051344000900","219011344069620",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,709113.0,709113.0,4994,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380769,1959127.00
05/09/2017 21:45,2,0.000,ALERT,211.25,296.06,60.002,1494380703,"201051344000648","219011344069620",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,698247.2,698247.2,4994,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380771,1959128.00
05/09/2017 21:45,2,0.000,ALERT,211.03,296.96,60.002,1494380703,"201051344000569","219011344069620",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,711429.9,711429.9,4981,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380772,1959129.00
05/09/2017 21:45,2,0.000,ALERT,211.03,296.66,60.002,1494380703,"201051344000983","219011344069620",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,701860.5,701860.5,4994,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380774,1959130.00
05/09/2017 21:45,2,0.000,ALERT,211.03,296.06,60.012,1494380703,"201051344001158","219011344069620",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,687319.4,687319.4,5001,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380776,1959131.00
05/09/2017 21:45,2,0.000,ALERT,211.48,296.96,59.986,1494380703,"201051344000576","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,702030.3,702030.3,4989,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494380778,1959132.00
05/09/2017 21:45,2,0.000,ALERT,210.35,294.86,59.970,1494380703,"274151322000087","219011344069620",0.00,11.30,0,292.46,296.06,0.0,0.0,0.000,895929.6,895929.6,5057,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494380780,1959133.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.36,60.012,1494381604,"201051344000645","219011344069620",0.00,8.50,0,294.56,298.17,0.0,0.0,0.000,700907.0,700907.0,4986,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381606,1959134.00
05/09/2017 22:00,2,0.000,ALERT,210.57,294.56,60.007,1494381604,"274151322000085","219011344069620",0.00,9.70,0,293.06,296.66,0.0,0.0,0.000,920148.0,920148.0,4963,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381607,1959135.00
05/09/2017 22:00,2,0.000,ALERT,211.93,296.36,60.012,1494381604,"201051344000633","219011344069620",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,687185.5,687185.5,5017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381609,1959136.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.36,60.007,1494381604,"201051344000469","219011344069620",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,690210.6,690210.6,4999,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381611,1959137.00
05/09/2017 22:00,2,0.000,ALERT,211.48,296.66,60.018,1494381604,"201051344000646","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,684162.7,684162.7,5009,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381613,1959138.00
05/09/2017 22:00,2,0.000,ALERT,210.57,295.16,60.007,1494381604,"274151322000052","219011344069620",0.00,9.30,0,293.06,296.96,0.0,0.0,0.000,954408.6,954408.6,4969,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381615,1959139.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.96,60.007,1494381604,"201051344000585","219011344069620",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,695495.4,695495.4,5012,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381616,1959140.00
05/09/2017 22:00,2,0.000,ALERT,211.48,296.96,60.007,1494381604,"201051344001230","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,688705.9,688705.9,5005,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381618,1959141.00
05/09/2017 22:00,2,0.000,ALERT,212.16,297.57,60.002,1494381604,"201051344000582","219011344069620",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,678519.3,678519.3,5000,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381620,1959142.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.66,60.028,1494381604,"201051344000955","219011344069620",0.00,8.00,0,295.46,298.77,0.0,0.0,0.000,697170.5,697170.5,5015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381622,1959143.00
05/09/2017 22:00,2,0.000,ALERT,210.57,294.56,60.007,1494381604,"274151322000094","219011344069620",0.00,9.00,0,292.76,296.06,0.0,0.0,0.000,780677.7,780677.7,5125,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381623,1959144.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.96,60.007,1494381604,"201051344000579","219011344069620",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,707912.4,707912.4,4999,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381625,1959145.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.96,60.018,1494381604,"201051344000890","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,691048.0,691048.0,5012,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381627,1959146.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.66,60.012,1494381604,"201051344000438","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,693862.8,693862.8,5003,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381629,1959147.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.06,60.028,1494381604,"201051344000417","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,646957.6,646957.6,5029,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381631,1959148.00
05/09/2017 22:00,2,0.000,ALERT,210.80,295.76,60.012,1494381604,"274151322000083","219011344069620",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,944757.1,944757.1,4975,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381633,1959149.00
05/09/2017 22:00,2,0.000,ALERT,211.25,295.76,60.007,1494381604,"274151322000076","219011344069620",0.00,9.30,0,293.06,296.96,0.0,0.0,0.000,1007244.7,1007244.7,4968,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381635,1959150.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.96,60.012,1494381604,"201051344000868","219011344069620",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,688735.8,688735.8,5006,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381637,1959151.00
05/09/2017 22:00,2,0.000,ALERT,210.57,296.36,60.018,1494381604,"274151322000095","219011344069620",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,997510.0,997510.0,4971,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381638,1959152.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.66,60.018,1494381604,"201051344000988","219011344069620",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,621656.3,621656.3,5022,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381640,1959153.00
05/09/2017 22:00,2,0.000,ALERT,211.48,296.06,60.018,1494381604,"201051344001025","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,693160.9,693160.9,5013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381642,1959154.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.66,60.018,1494381604,"201051344000458","219011344069620",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,700880.3,700880.3,4991,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381644,1959155.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.66,60.034,1494381604,"201051344000853","219011344069620",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,701461.7,701461.7,4993,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381646,1959156.00
05/09/2017 22:00,2,0.000,ALERT,211.93,296.66,60.007,1494381604,"201051344000685","219011344069620",0.00,7.70,0,295.46,298.77,0.0,0.0,0.000,693997.4,693997.4,5016,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381647,1959157.00
05/09/2017 22:00,2,0.000,ALERT,211.93,296.36,60.028,1494381604,"201051344000917","219011344069620",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,690642.0,690642.0,5003,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381649,1959158.00
05/09/2017 22:00,2,0.000,ALERT,211.93,296.96,60.012,1494381604,"201051344001145","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,698538.9,698538.9,4992,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381651,1959159.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.06,60.012,1494381604,"201051344000651","219011344069620",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,686982.0,686982.0,5012,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381653,1959160.00
05/09/2017 22:00,2,0.000,ALERT,210.35,294.86,59.975,1494381604,"274151322000088","219011344069620",0.00,9.70,0,293.36,296.66,0.0,0.0,0.000,905646.4,905646.4,4974,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381654,1959161.00
05/09/2017 22:00,2,0.000,ALERT,211.25,294.56,59.981,1494381604,"274151322000068","219011344069620",0.00,10.00,0,292.76,295.76,0.0,0.0,0.000,780850.8,780850.8,5151,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381656,1959162.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.66,60.018,1494381604,"201051344001135","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,682563.2,682563.2,5002,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381658,1959163.00
05/09/2017 22:00,2,0.000,ALERT,211.25,297.57,60.018,1494381604,"201051344000594","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,703037.6,703037.6,5002,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381660,1959164.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.36,60.018,1494381604,"201051344001203","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,691574.5,691574.5,5019,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381662,1959165.00
05/09/2017 22:00,2,0.000,ALERT,210.35,295.16,60.007,1494381604,"274151322000054","219011344069620",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,923445.1,923445.1,4966,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381663,1959166.00
05/09/2017 22:00,2,0.000,ALERT,211.70,296.66,60.023,1494381604,"201051344000867","219011344069620",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,687637.9,687637.9,5019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381665,1959167.00
05/09/2017 22:00,2,0.000,ALERT,211.48,296.96,60.007,1494381604,"201051344001093","219011344069620",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,690372.8,690372.8,5012,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381667,1959168.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.96,60.023,1494381604,"201051344000900","219011344069620",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,709113.0,709113.0,4996,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381669,1959169.00
05/09/2017 22:00,2,0.000,ALERT,211.48,296.36,60.018,1494381604,"201051344000648","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,698247.2,698247.2,4996,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381671,1959170.00
05/09/2017 22:00,2,0.000,ALERT,211.48,297.26,60.012,1494381604,"201051344000569","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,711429.9,711429.9,4983,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381672,1959171.00
05/09/2017 22:00,2,0.000,ALERT,211.25,296.96,60.023,1494381604,"201051344000983","219011344069620",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,701860.5,701860.5,4996,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381674,1959172.00
05/09/2017 22:00,2,0.000,ALERT,211.48,296.66,60.023,1494381604,"201051344001158","219011344069620",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,687319.4,687319.4,5003,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494381676,1959173.00
05/09/2017 22:00,2,0.000,ALERT,211.70,297.26,60.007,1494381604,"201051344000576","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,702030.3,702030.3,4991,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381678,1959174.00
05/09/2017 22:00,2,0.000,ALERT,210.80,294.86,60.012,1494381604,"274151322000087","219011344069620",0.00,10.70,0,292.46,296.06,0.0,0.0,0.000,895929.6,895929.6,5059,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494381679,1959175.00
