ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 22:15,2,0.000,ALERT,212.38,297.26,59.949,1494382504,"201051344000645","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,700907.0,700907.0,4988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382506,1959176.00
05/09/2017 22:15,2,0.000,ALERT,211.25,296.06,59.965,1494382504,"274151322000085","219011344069620",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,920148.0,920148.0,4965,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382507,1959177.00
05/09/2017 22:15,2,0.000,ALERT,212.61,297.26,59.954,1494382504,"201051344000633","219011344069620",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,687185.5,687185.5,5019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382509,1959178.00
05/09/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1494382504,"201051344000469","219011344069620",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,690210.6,690210.6,5001,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382511,1959179.00
05/09/2017 22:15,2,0.000,ALERT,211.93,297.57,59.975,1494382504,"201051344000646","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,684162.7,684162.7,5011,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382513,1959180.00
05/09/2017 22:15,2,0.000,ALERT,211.03,296.66,59.954,1494382504,"274151322000052","219011344069620",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,954408.6,954408.6,4971,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382515,1959181.00
05/09/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1494382504,"201051344000585","219011344069620",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,695495.4,695495.4,5014,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382516,1959182.00
05/09/2017 22:15,2,0.000,ALERT,211.93,297.57,60.002,1494382504,"201051344001230","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,688705.9,688705.9,5007,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382518,1959183.00
05/09/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1494382504,"201051344000582","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,678519.3,678519.3,5002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382520,1959184.00
05/09/2017 22:15,2,0.000,ALERT,211.70,297.57,59.970,1494382504,"201051344000955","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,697170.5,697170.5,5017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382522,1959185.00
05/09/2017 22:15,2,0.000,ALERT,211.25,295.16,59.975,1494382504,"274151322000094","219011344069620",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,780677.7,780677.7,5127,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382524,1959186.00
05/09/2017 22:15,2,0.000,ALERT,211.93,297.87,59.991,1494382504,"201051344000579","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,707912.4,707912.4,5001,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382525,1959187.00
05/09/2017 22:15,2,0.000,ALERT,211.93,297.57,59.970,1494382504,"201051344000890","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,691048.0,691048.0,5014,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382527,1959188.00
05/09/2017 22:15,2,0.000,ALERT,212.38,297.26,59.975,1494382504,"201051344000438","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,693862.8,693862.8,5005,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382529,1959189.00
05/09/2017 22:15,2,0.000,ALERT,212.38,296.96,59.975,1494382504,"201051344000417","219011344069620",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,646957.6,646957.6,5031,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382531,1959190.00
05/09/2017 22:15,2,0.000,ALERT,211.25,296.06,60.018,1494382504,"274151322000083","219011344069620",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,944757.1,944757.1,4977,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382533,1959191.00
05/09/2017 22:15,2,0.000,ALERT,211.48,295.76,59.981,1494382504,"274151322000076","219011344069620",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,1007244.7,1007244.7,4970,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382534,1959192.00
05/09/2017 22:15,2,0.000,ALERT,211.93,298.17,60.002,1494382504,"201051344000868","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,688735.8,688735.8,5008,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382536,1959193.00
05/09/2017 22:15,2,0.000,ALERT,211.03,296.36,59.986,1494382504,"274151322000095","219011344069620",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,997510.0,997510.0,4973,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382538,1959194.00
05/09/2017 22:15,2,0.000,ALERT,211.70,297.57,59.991,1494382504,"201051344000988","219011344069620",0.00,7.70,0,292.16,298.47,0.0,0.0,0.000,621656.3,621656.3,5024,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382540,1959195.00
05/09/2017 22:15,2,0.000,ALERT,211.93,296.66,60.028,1494382504,"201051344001025","219011344069620",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,693160.9,693160.9,5015,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382541,1959196.00
05/09/2017 22:15,2,0.000,ALERT,211.48,296.96,59.981,1494382504,"201051344000458","219011344069620",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,700880.3,700880.3,4993,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382543,1959197.00
05/09/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1494382504,"201051344000853","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,701461.7,701461.7,4995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382545,1959198.00
05/09/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1494382504,"201051344000685","219011344069620",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,693997.4,693997.4,5018,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382547,1959199.00
05/09/2017 22:15,2,0.000,ALERT,212.16,296.96,59.981,1494382504,"201051344000917","219011344069620",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,690642.0,690642.0,5005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382549,1959200.00
05/09/2017 22:15,2,0.000,ALERT,212.38,297.57,60.028,1494382504,"201051344001145","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,698538.9,698538.9,4994,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382551,1959201.00
05/09/2017 22:15,2,0.000,ALERT,212.16,296.36,59.975,1494382504,"201051344000651","219011344069620",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,686982.0,686982.0,5014,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382553,1959202.00
05/09/2017 22:15,2,0.000,ALERT,210.80,295.76,59.981,1494382504,"274151322000088","219011344069620",0.00,9.00,0,293.36,296.96,0.0,0.0,0.000,905646.4,905646.4,4976,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382554,1959203.00
05/09/2017 22:15,2,0.000,ALERT,211.70,294.86,59.991,1494382504,"274151322000068","219011344069620",0.00,9.30,0,292.76,296.36,0.0,0.0,0.000,780850.8,780850.8,5153,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382556,1959204.00
05/09/2017 22:15,2,0.000,ALERT,211.70,297.26,59.954,1494382504,"201051344001135","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,682563.2,682563.2,5004,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382558,1959205.00
05/09/2017 22:15,2,0.000,ALERT,211.48,297.87,59.991,1494382504,"201051344000594","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,703037.6,703037.6,5004,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382560,1959206.00
05/09/2017 22:15,2,0.000,ALERT,212.16,296.96,59.996,1494382504,"201051344001203","219011344069620",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,691574.5,691574.5,5021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382562,1959207.00
05/09/2017 22:15,2,0.000,ALERT,210.80,296.06,59.981,1494382504,"274151322000054","219011344069620",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,923445.1,923445.1,4968,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382563,1959208.00
05/09/2017 22:15,2,0.000,ALERT,211.93,296.96,60.028,1494382504,"201051344000867","219011344069620",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,687637.9,687637.9,5021,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382565,1959209.00
05/09/2017 22:15,2,0.000,ALERT,212.16,297.26,60.039,1494382504,"201051344001093","219011344069620",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,690372.8,690372.8,5014,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382567,1959210.00
05/09/2017 22:15,2,0.000,ALERT,211.70,297.26,59.986,1494382504,"201051344000900","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,709113.0,709113.0,4998,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494382569,1959211.00
05/09/2017 22:15,2,0.000,ALERT,211.93,296.66,59.996,1494382504,"201051344000648","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,698247.2,698247.2,4998,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382571,1959212.00
05/09/2017 22:15,2,0.000,ALERT,211.93,297.87,60.034,1494382504,"201051344000569","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,711429.9,711429.9,4985,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382572,1959213.00
05/09/2017 22:15,2,0.000,ALERT,211.70,297.26,60.002,1494382504,"201051344000983","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,701860.5,701860.5,4998,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382574,1959214.00
05/09/2017 22:15,2,0.000,ALERT,211.93,296.96,60.002,1494382504,"201051344001158","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,687319.4,687319.4,5005,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382576,1959215.00
05/09/2017 22:15,2,0.000,ALERT,212.38,297.87,59.991,1494382504,"201051344000576","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,702030.3,702030.3,4993,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382578,1959216.00
05/09/2017 22:15,2,0.000,ALERT,211.03,295.46,59.959,1494382504,"274151322000087","219011344069620",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,895929.6,895929.6,5061,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494382580,1959217.00
05/09/2017 22:30,2,0.000,ALERT,211.93,296.36,59.975,1494383403,"201051344000645","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,700907.0,700907.0,4990,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383405,1959218.00
05/09/2017 22:30,2,0.000,ALERT,211.03,295.46,59.970,1494383403,"274151322000085","219011344069620",0.00,8.50,0,293.96,297.57,0.0,0.0,0.000,920148.0,920148.0,4967,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383407,1959219.00
05/09/2017 22:30,2,0.000,ALERT,212.16,296.06,59.986,1494383403,"201051344000633","219011344069620",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,687185.5,687185.5,5021,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383409,1959220.00
05/09/2017 22:30,2,0.000,ALERT,211.48,296.36,59.975,1494383403,"201051344000469","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,690210.6,690210.6,5003,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383410,1959221.00
05/09/2017 22:30,2,0.000,ALERT,211.70,297.26,59.981,1494383403,"201051344000646","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,684162.7,684162.7,5013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383412,1959222.00
05/09/2017 22:30,2,0.000,ALERT,210.80,295.46,59.981,1494383403,"274151322000052","219011344069620",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,954408.6,954408.6,4973,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383414,1959223.00
05/09/2017 22:30,2,0.000,ALERT,212.16,297.57,59.996,1494383403,"201051344000585","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,695495.4,695495.4,5016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383416,1959224.00
05/09/2017 22:30,2,0.000,ALERT,211.93,297.57,60.039,1494383403,"201051344001230","219011344069620",0.00,7.00,0,295.76,299.07,0.0,0.0,0.000,688705.9,688705.9,5009,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383417,1959225.00
05/09/2017 22:30,2,0.000,ALERT,212.61,298.47,59.965,1494383403,"201051344000582","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,678519.3,678519.3,5004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383419,1959226.00
05/09/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1494383403,"201051344000955","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,697170.5,697170.5,5019,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383421,1959227.00
05/09/2017 22:30,2,0.000,ALERT,210.80,295.46,60.018,1494383403,"274151322000094","219011344069620",0.00,7.70,0,293.66,296.66,0.0,0.0,0.000,780677.7,780677.7,5129,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383423,1959228.00
05/09/2017 22:30,2,0.000,ALERT,211.70,297.26,59.954,1494383403,"201051344000579","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,707912.4,707912.4,5003,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383425,1959229.00
05/09/2017 22:30,2,0.000,ALERT,211.93,297.87,60.002,1494383403,"201051344000890","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,691048.0,691048.0,5016,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383427,1959230.00
05/09/2017 22:30,2,0.000,ALERT,212.16,297.57,59.986,1494383403,"201051344000438","219011344069620",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,693862.8,693862.8,5007,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383428,1959231.00
05/09/2017 22:30,2,0.000,ALERT,212.38,297.26,60.018,1494383403,"201051344000417","219011344069620",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,646957.6,646957.6,5033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383430,1959232.00
05/09/2017 22:30,2,0.000,ALERT,211.03,296.66,59.991,1494383403,"274151322000083","219011344069620",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,944757.1,944757.1,4979,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383432,1959233.00
05/09/2017 22:30,2,0.000,ALERT,211.70,295.76,59.991,1494383403,"274151322000076","219011344069620",0.00,8.00,0,293.96,297.57,0.0,0.0,0.000,1007244.7,1007244.7,4972,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383434,1959234.00
05/09/2017 22:30,2,0.000,ALERT,211.70,297.26,59.996,1494383403,"201051344000868","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,688735.8,688735.8,5010,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383436,1959235.00
05/09/2017 22:30,2,0.000,ALERT,211.03,296.96,59.991,1494383403,"274151322000095","219011344069620",0.00,7.70,0,294.86,298.17,0.0,0.0,0.000,997510.0,997510.0,4975,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383437,1959236.00
05/09/2017 22:30,2,0.000,ALERT,211.70,296.66,59.996,1494383403,"201051344000988","219011344069620",0.00,7.30,0,293.06,299.07,0.0,0.0,0.000,621656.3,621656.3,5026,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383439,1959237.00
05/09/2017 22:30,2,0.000,ALERT,211.93,296.66,59.996,1494383403,"201051344001025","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,693160.9,693160.9,5017,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383441,1959238.00
05/09/2017 22:30,2,0.000,ALERT,211.70,296.66,60.039,1494383403,"201051344000458","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,700880.3,700880.3,4995,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383443,1959239.00
05/09/2017 22:30,2,0.000,ALERT,212.38,296.96,60.002,1494383403,"201051344000853","219011344069620",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,701461.7,701461.7,4997,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383445,1959240.00
05/09/2017 22:30,2,0.000,ALERT,212.38,297.87,59.991,1494383403,"201051344000685","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,693997.4,693997.4,5020,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383447,1959241.00
05/09/2017 22:30,2,0.000,ALERT,212.16,297.26,60.034,1494383403,"201051344000917","219011344069620",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,690642.0,690642.0,5007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383448,1959242.00
05/09/2017 22:30,2,0.000,ALERT,212.38,298.17,60.012,1494383403,"201051344001145","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,698538.9,698538.9,4996,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383450,1959243.00
05/09/2017 22:30,2,0.000,ALERT,212.16,296.96,60.002,1494383403,"201051344000651","219011344069620",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,686982.0,686982.0,5016,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383452,1959244.00
05/09/2017 22:30,2,0.000,ALERT,210.57,296.36,60.002,1494383403,"274151322000088","219011344069620",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,905646.4,905646.4,4978,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383454,1959245.00
05/09/2017 22:30,2,0.000,ALERT,211.70,295.46,59.975,1494383403,"274151322000068","219011344069620",0.00,9.00,0,293.36,296.66,0.0,0.0,0.000,780850.8,780850.8,5155,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383455,1959246.00
05/09/2017 22:30,2,0.000,ALERT,211.70,297.57,59.965,1494383403,"201051344001135","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,682563.2,682563.2,5006,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383457,1959247.00
05/09/2017 22:30,2,0.000,ALERT,211.48,297.57,60.012,1494383403,"201051344000594","219011344069620",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,703037.6,703037.6,5006,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383459,1959248.00
05/09/2017 22:30,2,0.000,ALERT,212.16,297.57,60.018,1494383403,"201051344001203","219011344069620",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,691574.5,691574.5,5023,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383461,1959249.00
05/09/2017 22:30,2,0.000,ALERT,210.80,296.36,60.002,1494383403,"274151322000054","219011344069620",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,923445.1,923445.1,4970,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383463,1959250.00
05/09/2017 22:30,2,0.000,ALERT,211.93,296.66,59.981,1494383403,"201051344000867","219011344069620",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,687637.9,687637.9,5023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383464,1959251.00
05/09/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1494383403,"201051344001093","219011344069620",0.00,7.70,0,295.46,298.77,0.0,0.0,0.000,690372.8,690372.8,5016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383466,1959252.00
05/09/2017 22:30,2,0.000,ALERT,211.48,296.96,59.959,1494383403,"201051344000900","219011344069620",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,709113.0,709113.0,5000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383468,1959253.00
05/09/2017 22:30,2,0.000,ALERT,211.93,296.36,60.012,1494383403,"201051344000648","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,698247.2,698247.2,5000,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383470,1959254.00
05/09/2017 22:30,2,0.000,ALERT,211.70,297.26,60.007,1494383403,"201051344000569","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,711429.9,711429.9,4987,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494383472,1959255.00
05/09/2017 22:30,2,0.000,ALERT,211.70,297.26,60.012,1494383403,"201051344000983","219011344069620",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,701860.5,701860.5,5000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383474,1959256.00
05/09/2017 22:30,2,0.000,ALERT,211.70,296.66,60.012,1494383403,"201051344001158","219011344069620",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,687319.4,687319.4,5007,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383476,1959257.00
05/09/2017 22:30,2,0.000,ALERT,212.16,297.26,60.007,1494383403,"201051344000576","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,702030.3,702030.3,4995,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383477,1959258.00
05/09/2017 22:30,2,0.000,ALERT,211.25,295.46,60.012,1494383403,"274151322000087","219011344069620",0.00,9.30,0,293.06,296.96,0.0,0.0,0.000,895929.6,895929.6,5063,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494383479,1959259.00
05/09/2017 22:45,2,0.000,ALERT,212.16,297.57,60.023,1494384303,"201051344000645","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,700907.0,700907.0,4992,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384305,1959260.00
05/09/2017 22:45,2,0.000,ALERT,211.03,296.36,60.018,1494384303,"274151322000085","219011344069620",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,920148.0,920148.0,4969,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384307,1959261.00
05/09/2017 22:45,2,0.000,ALERT,212.16,296.96,60.023,1494384303,"201051344000633","219011344069620",0.00,6.70,0,292.46,298.47,0.0,0.0,0.000,687185.5,687185.5,5023,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384309,1959262.00
05/09/2017 22:45,2,0.000,ALERT,211.70,297.57,60.028,1494384303,"201051344000469","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,690210.6,690210.6,5005,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384311,1959263.00
05/09/2017 22:45,2,0.000,ALERT,211.93,297.87,60.023,1494384303,"201051344000646","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,684162.7,684162.7,5015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384312,1959264.00
05/09/2017 22:45,2,0.000,ALERT,210.80,296.96,59.975,1494384303,"274151322000052","219011344069620",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,954408.6,954408.6,4975,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384314,1959265.00
05/09/2017 22:45,2,0.000,ALERT,212.38,298.17,60.028,1494384303,"201051344000585","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,695495.4,695495.4,5018,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384316,1959266.00
05/09/2017 22:45,2,0.000,ALERT,211.93,298.17,60.018,1494384303,"201051344001230","219011344069620",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,688705.9,688705.9,5011,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384318,1959267.00
05/09/2017 22:45,2,0.000,ALERT,212.61,298.77,60.018,1494384303,"201051344000582","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,678519.3,678519.3,5006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384320,1959268.00
05/09/2017 22:45,2,0.000,ALERT,211.70,298.17,60.023,1494384303,"201051344000955","219011344069620",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,697170.5,697170.5,5021,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384321,1959269.00
05/09/2017 22:45,2,0.000,ALERT,211.03,296.06,60.018,1494384303,"274151322000094","219011344069620",0.00,7.30,0,293.36,296.96,0.0,0.0,0.000,780677.7,780677.7,5131,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384323,1959270.00
05/09/2017 22:45,2,0.000,ALERT,211.70,298.17,60.028,1494384303,"201051344000579","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,707912.4,707912.4,5005,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384325,1959271.00
05/09/2017 22:45,2,0.000,ALERT,211.93,298.47,60.028,1494384303,"201051344000890","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,691048.0,691048.0,5018,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384327,1959272.00
05/09/2017 22:45,2,0.000,ALERT,212.16,297.87,60.023,1494384303,"201051344000438","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,693862.8,693862.8,5009,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384329,1959273.00
05/09/2017 22:45,2,0.000,ALERT,212.38,297.57,60.028,1494384303,"201051344000417","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,646957.6,646957.6,5035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384331,1959274.00
05/09/2017 22:45,2,0.000,ALERT,211.03,296.66,60.012,1494384303,"274151322000083","219011344069620",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,944757.1,944757.1,4981,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384333,1959275.00
05/09/2017 22:45,2,0.000,ALERT,211.93,296.96,60.018,1494384303,"274151322000076","219011344069620",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,1007244.7,1007244.7,4974,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384334,1959276.00
05/09/2017 22:45,2,0.000,ALERT,211.70,298.47,60.044,1494384303,"201051344000868","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,688735.8,688735.8,5012,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384336,1959277.00
05/09/2017 22:45,2,0.000,ALERT,211.03,297.57,60.018,1494384303,"274151322000095","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,997510.0,997510.0,4977,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384338,1959278.00
05/09/2017 22:45,2,0.000,ALERT,211.48,297.57,60.018,1494384303,"201051344000988","219011344069620",0.00,7.00,0,292.46,298.77,0.0,0.0,0.000,621656.3,621656.3,5028,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384340,1959279.00
05/09/2017 22:45,2,0.000,ALERT,211.93,297.26,60.039,1494384303,"201051344001025","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,693160.9,693160.9,5019,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384342,1959280.00
05/09/2017 22:45,2,0.000,ALERT,211.48,297.57,60.023,1494384303,"201051344000458","219011344069620",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,700880.3,700880.3,4997,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384343,1959281.00
05/09/2017 22:45,2,0.000,ALERT,212.16,297.57,60.039,1494384303,"201051344000853","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,701461.7,701461.7,4999,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384345,1959282.00
05/09/2017 22:45,2,0.000,ALERT,212.38,297.87,60.023,1494384303,"201051344000685","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,693997.4,693997.4,5022,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384347,1959283.00
05/09/2017 22:45,2,0.000,ALERT,212.16,297.26,60.018,1494384303,"201051344000917","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,690642.0,690642.0,5009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384349,1959284.00
05/09/2017 22:45,2,0.000,ALERT,212.38,297.87,60.012,1494384303,"201051344001145","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,698538.9,698538.9,4998,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384351,1959285.00
05/09/2017 22:45,2,0.000,ALERT,212.16,297.26,60.034,1494384303,"201051344000651","219011344069620",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,686982.0,686982.0,5018,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384352,1959286.00
05/09/2017 22:45,2,0.000,ALERT,210.57,295.76,60.007,1494384303,"274151322000088","219011344069620",0.00,8.00,0,293.96,297.57,0.0,0.0,0.000,905646.4,905646.4,4980,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384354,1959287.00
05/09/2017 22:45,2,0.000,ALERT,211.70,295.46,60.018,1494384303,"274151322000068","219011344069620",0.00,8.50,0,293.36,296.96,0.0,0.0,0.000,780850.8,780850.8,5157,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384356,1959288.00
05/09/2017 22:45,2,0.000,ALERT,211.70,297.87,60.023,1494384303,"201051344001135","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,682563.2,682563.2,5008,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384358,1959289.00
05/09/2017 22:45,2,0.000,ALERT,211.25,298.17,60.018,1494384303,"201051344000594","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,703037.6,703037.6,5008,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384359,1959290.00
05/09/2017 22:45,2,0.000,ALERT,212.16,297.57,60.028,1494384303,"201051344001203","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,691574.5,691574.5,5025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384361,1959291.00
05/09/2017 22:45,2,0.000,ALERT,210.80,296.36,60.018,1494384303,"274151322000054","219011344069620",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,923445.1,923445.1,4972,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384363,1959292.00
05/09/2017 22:45,2,0.000,ALERT,211.93,296.96,60.012,1494384303,"201051344000867","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,687637.9,687637.9,5025,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384365,1959293.00
05/09/2017 22:45,2,0.000,ALERT,211.93,297.87,60.018,1494384303,"201051344001093","219011344069620",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,690372.8,690372.8,5018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384367,1959294.00
05/09/2017 22:45,2,0.000,ALERT,211.48,297.57,60.012,1494384303,"201051344000900","219011344069620",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,709113.0,709113.0,5002,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384368,1959295.00
05/09/2017 22:45,2,0.000,ALERT,211.70,296.96,60.018,1494384303,"201051344000648","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,698247.2,698247.2,5002,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384370,1959296.00
05/09/2017 22:45,2,0.000,ALERT,211.70,298.17,60.023,1494384303,"201051344000569","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,711429.9,711429.9,4989,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384372,1959297.00
05/09/2017 22:45,2,0.000,ALERT,211.70,297.87,59.965,1494384303,"201051344000983","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,701860.5,701860.5,5002,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494384374,1959298.00
05/09/2017 22:45,2,0.000,ALERT,211.48,297.26,60.018,1494384303,"201051344001158","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,687319.4,687319.4,5009,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384376,1959299.00
05/09/2017 22:45,2,0.000,ALERT,211.93,297.87,60.012,1494384303,"201051344000576","219011344069620",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,702030.3,702030.3,4997,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384377,1959300.00
05/09/2017 22:45,2,0.000,ALERT,211.03,295.46,59.975,1494384303,"274151322000087","219011344069620",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,895929.6,895929.6,5065,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494384379,1959301.00
05/09/2017 23:00,2,0.000,ALERT,211.93,297.87,60.018,1494385203,"201051344000645","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,700907.0,700907.0,4994,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385205,1959302.00
05/09/2017 23:00,2,0.000,ALERT,211.25,296.36,60.012,1494385203,"274151322000085","219011344069620",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,920148.0,920148.0,4971,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385207,1959303.00
05/09/2017 23:00,2,0.000,ALERT,211.93,297.26,60.018,1494385203,"201051344000633","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,687185.5,687185.5,5025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385208,1959304.00
05/09/2017 23:00,2,0.000,ALERT,211.48,297.57,60.023,1494385203,"201051344000469","219011344069620",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,690210.6,690210.6,5007,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385210,1959305.00
05/09/2017 23:00,2,0.000,ALERT,211.48,297.57,60.028,1494385203,"201051344000646","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,684162.7,684162.7,5017,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385212,1959306.00
05/09/2017 23:00,2,0.000,ALERT,210.80,295.76,59.991,1494385203,"274151322000052","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,954408.6,954408.6,4977,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385214,1959307.00
05/09/2017 23:00,2,0.000,ALERT,211.70,297.87,60.034,1494385203,"201051344000585","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,695495.4,695495.4,5020,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385215,1959308.00
05/09/2017 23:00,2,0.000,ALERT,211.48,297.87,60.023,1494385203,"201051344001230","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,688705.9,688705.9,5013,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385217,1959309.00
05/09/2017 23:00,2,0.000,ALERT,211.93,298.47,60.028,1494385203,"201051344000582","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,678519.3,678519.3,5008,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385219,1959310.00
05/09/2017 23:00,2,0.000,ALERT,211.03,295.46,59.986,1494385203,"274151322000094","219011344069620",0.00,7.00,0,293.36,297.26,0.0,0.0,0.000,780677.7,780677.7,5133,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385222,1959311.00
05/09/2017 23:00,2,0.000,ALERT,211.48,298.47,60.023,1494385203,"201051344000579","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,707912.4,707912.4,5007,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385224,1959312.00
05/09/2017 23:00,2,0.000,ALERT,211.48,298.47,60.028,1494385203,"201051344000890","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,691048.0,691048.0,5020,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385226,1959313.00
05/09/2017 23:00,2,0.000,ALERT,211.70,297.26,60.028,1494385203,"201051344000438","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,693862.8,693862.8,5011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385227,1959314.00
05/09/2017 23:00,2,0.000,ALERT,211.93,297.26,60.028,1494385203,"201051344000417","219011344069620",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,646957.6,646957.6,5037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385229,1959315.00
05/09/2017 23:00,2,0.000,ALERT,211.03,296.06,60.012,1494385203,"274151322000083","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,944757.1,944757.1,4983,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385231,1959316.00
05/09/2017 23:00,2,0.000,ALERT,211.48,295.76,60.018,1494385203,"274151322000076","219011344069620",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,1007244.7,1007244.7,4976,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385233,1959317.00
05/09/2017 23:00,2,0.000,ALERT,211.70,298.77,60.018,1494385203,"201051344000868","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,688735.8,688735.8,5014,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385235,1959318.00
05/09/2017 23:00,2,0.000,ALERT,211.03,296.96,60.018,1494385203,"274151322000095","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,997510.0,997510.0,4979,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385236,1959319.00
05/09/2017 23:00,2,0.000,ALERT,211.48,297.87,60.023,1494385203,"201051344000988","219011344069620",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,621656.3,621656.3,5030,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385238,1959320.00
