ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2017 23:00,2,0.000,ALERT,211.48,296.96,60.023,1494385203,"201051344001025","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,693160.9,693160.9,5021,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385240,1959321.00
05/09/2017 23:00,2,0.000,ALERT,211.48,298.17,60.018,1494385203,"201051344000458","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,700880.3,700880.3,4999,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385242,1959322.00
05/09/2017 23:00,2,0.000,ALERT,212.16,298.17,60.034,1494385203,"201051344000853","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,701461.7,701461.7,5001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385244,1959323.00
05/09/2017 23:00,2,0.000,ALERT,211.93,297.87,60.023,1494385203,"201051344000685","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,693997.4,693997.4,5024,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385245,1959324.00
05/09/2017 23:00,2,0.000,ALERT,211.70,297.26,60.018,1494385203,"201051344000917","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,690642.0,690642.0,5011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385247,1959325.00
05/09/2017 23:00,2,0.000,ALERT,211.70,298.17,60.039,1494385203,"201051344001145","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,698538.9,698538.9,5000,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385249,1959326.00
05/09/2017 23:00,2,0.000,ALERT,211.70,296.96,60.018,1494385203,"201051344000651","219011344069620",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,686982.0,686982.0,5020,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385251,1959327.00
05/09/2017 23:00,2,0.000,ALERT,210.57,295.46,60.007,1494385203,"274151322000088","219011344069620",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,905646.4,905646.4,4982,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385253,1959328.00
05/09/2017 23:00,2,0.000,ALERT,211.70,295.46,60.018,1494385203,"274151322000068","219011344069620",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,780850.8,780850.8,5159,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385255,1959329.00
05/09/2017 23:00,2,0.000,ALERT,211.25,297.87,60.012,1494385203,"201051344001135","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,682563.2,682563.2,5010,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385256,1959330.00
05/09/2017 23:00,2,0.000,ALERT,211.25,298.77,60.007,1494385203,"201051344000594","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,703037.6,703037.6,5010,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385258,1959331.00
05/09/2017 23:00,2,0.000,ALERT,211.70,297.57,60.007,1494385203,"201051344001203","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,691574.5,691574.5,5027,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385260,1959332.00
05/09/2017 23:00,2,0.000,ALERT,210.80,296.66,59.996,1494385203,"274151322000054","219011344069620",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,923445.1,923445.1,4974,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385262,1959333.00
05/09/2017 23:00,2,0.000,ALERT,211.70,297.57,60.002,1494385203,"201051344000867","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,687637.9,687637.9,5027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385264,1959334.00
05/09/2017 23:00,2,0.000,ALERT,211.48,297.57,60.002,1494385203,"201051344001093","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,690372.8,690372.8,5020,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385265,1959335.00
05/09/2017 23:00,2,0.000,ALERT,211.48,298.17,60.002,1494385203,"201051344000900","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,709113.0,709113.0,5004,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385267,1959336.00
05/09/2017 23:00,2,0.000,ALERT,211.70,297.57,59.970,1494385203,"201051344000648","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,698247.2,698247.2,5004,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385269,1959337.00
05/09/2017 23:00,2,0.000,ALERT,211.70,298.77,60.002,1494385203,"201051344000569","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,711429.9,711429.9,4991,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385271,1959338.00
05/09/2017 23:00,2,0.000,ALERT,211.70,298.47,59.965,1494385203,"201051344000983","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,701860.5,701860.5,5004,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385273,1959339.00
05/09/2017 23:00,2,0.000,ALERT,211.48,297.87,60.002,1494385203,"201051344001158","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,687319.4,687319.4,5011,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385274,1959340.00
05/09/2017 23:00,2,0.000,ALERT,211.93,298.47,59.981,1494385203,"201051344000576","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,702030.3,702030.3,4999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494385276,1959341.00
05/09/2017 23:00,2,0.000,ALERT,211.03,294.86,59.965,1494385203,"274151322000087","219011344069620",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,895929.6,895929.6,5067,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385278,1959342.00
05/09/2017 23:00,2,0.000,ALERT,211.03,297.57,60.002,1494385203,"201051344000955","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,697170.5,697170.5,5023,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494385280,1959343.00
05/09/2017 23:15,2,0.000,ALERT,212.38,297.26,59.975,1494386103,"201051344000645","219011344069620",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,700907.0,700907.0,4996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386105,1959344.00
05/09/2017 23:15,2,0.000,ALERT,211.48,296.36,59.975,1494386103,"274151322000085","219011344069620",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,920148.0,920148.0,4973,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386107,1959345.00
05/09/2017 23:15,2,0.000,ALERT,212.38,296.96,59.986,1494386103,"201051344000633","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,687185.5,687185.5,5027,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386109,1959346.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.57,59.975,1494386103,"201051344000469","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,690210.6,690210.6,5009,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386111,1959347.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.87,59.986,1494386103,"201051344000646","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,684162.7,684162.7,5019,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386113,1959348.00
05/09/2017 23:15,2,0.000,ALERT,211.03,296.36,59.975,1494386103,"274151322000052","219011344069620",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,954408.6,954408.6,4979,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386114,1959349.00
05/09/2017 23:15,2,0.000,ALERT,212.16,298.17,59.986,1494386103,"201051344000585","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,695495.4,695495.4,5022,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386116,1959350.00
05/09/2017 23:15,2,0.000,ALERT,211.93,298.47,59.975,1494386103,"201051344001230","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,688705.9,688705.9,5015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386118,1959351.00
05/09/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1494386103,"201051344000582","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,678519.3,678519.3,5010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386120,1959352.00
05/09/2017 23:15,2,0.000,ALERT,211.48,298.17,60.012,1494386103,"201051344000955","219011344069620",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,697170.5,697170.5,5025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386122,1959353.00
05/09/2017 23:15,2,0.000,ALERT,211.25,295.46,59.970,1494386103,"274151322000094","219011344069620",0.00,7.00,0,293.66,297.26,0.0,0.0,0.000,780677.7,780677.7,5135,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494386123,1959354.00
05/09/2017 23:15,2,0.000,ALERT,211.93,298.17,59.970,1494386103,"201051344000579","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,707912.4,707912.4,5009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386125,1959355.00
05/09/2017 23:15,2,0.000,ALERT,211.70,298.77,59.975,1494386103,"201051344000890","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,691048.0,691048.0,5022,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386127,1959356.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.87,59.938,1494386103,"201051344000438","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,693862.8,693862.8,5013,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386129,1959357.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.57,59.975,1494386103,"201051344000417","219011344069620",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,646957.6,646957.6,5039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386131,1959358.00
05/09/2017 23:15,2,0.000,ALERT,211.25,296.66,59.970,1494386103,"274151322000083","219011344069620",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,944757.1,944757.1,4985,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386133,1959359.00
05/09/2017 23:15,2,0.000,ALERT,211.70,295.46,59.965,1494386103,"274151322000076","219011344069620",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,1007244.7,1007244.7,4978,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386134,1959360.00
05/09/2017 23:15,2,0.000,ALERT,211.70,298.17,59.970,1494386103,"201051344000868","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,688735.8,688735.8,5016,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386136,1959361.00
05/09/2017 23:15,2,0.000,ALERT,211.25,297.26,59.965,1494386103,"274151322000095","219011344069620",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,997510.0,997510.0,4981,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386138,1959362.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.26,59.949,1494386103,"201051344000988","219011344069620",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,621656.3,621656.3,5032,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386140,1959363.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.26,59.959,1494386103,"201051344001025","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,693160.9,693160.9,5023,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494386142,1959364.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.57,60.002,1494386103,"201051344000458","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,700880.3,700880.3,5001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386143,1959365.00
05/09/2017 23:15,2,0.000,ALERT,212.38,297.26,59.981,1494386103,"201051344000853","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,701461.7,701461.7,5003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386145,1959366.00
05/09/2017 23:15,2,0.000,ALERT,212.38,298.17,59.975,1494386103,"201051344000685","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,693997.4,693997.4,5026,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386147,1959367.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.57,59.981,1494386103,"201051344000917","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,690642.0,690642.0,5013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386149,1959368.00
05/09/2017 23:15,2,0.000,ALERT,212.16,298.17,59.981,1494386103,"201051344001145","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,698538.9,698538.9,5002,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386151,1959369.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.26,59.975,1494386103,"201051344000651","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,686982.0,686982.0,5022,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494386152,1959370.00
05/09/2017 23:15,2,0.000,ALERT,210.80,295.76,59.922,1494386103,"274151322000088","219011344069620",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,905646.4,905646.4,4984,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386154,1959371.00
05/09/2017 23:15,2,0.000,ALERT,211.93,295.46,59.970,1494386103,"274151322000068","219011344069620",0.00,7.70,0,293.66,297.26,0.0,0.0,0.000,780850.8,780850.8,5161,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386156,1959372.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.87,59.981,1494386103,"201051344001135","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,682563.2,682563.2,5012,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386158,1959373.00
05/09/2017 23:15,2,0.000,ALERT,211.48,297.87,59.981,1494386103,"201051344000594","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,703037.6,703037.6,5012,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386160,1959374.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.87,60.018,1494386103,"201051344001203","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,691574.5,691574.5,5029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494386161,1959375.00
05/09/2017 23:15,2,0.000,ALERT,211.25,296.06,59.986,1494386103,"274151322000054","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,923445.1,923445.1,4976,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386163,1959376.00
05/09/2017 23:15,2,0.000,ALERT,212.16,297.26,60.002,1494386103,"201051344000867","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,687637.9,687637.9,5029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494386165,1959377.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.87,59.996,1494386103,"201051344001093","219011344069620",0.00,7.00,0,295.76,299.07,0.0,0.0,0.000,690372.8,690372.8,5022,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386167,1959378.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.26,60.002,1494386103,"201051344000900","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,709113.0,709113.0,5006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386169,1959379.00
05/09/2017 23:15,2,0.000,ALERT,211.93,296.66,60.034,1494386103,"201051344000648","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,698247.2,698247.2,5006,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386170,1959380.00
05/09/2017 23:15,2,0.000,ALERT,211.70,297.87,59.970,1494386103,"201051344000569","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,711429.9,711429.9,4993,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386172,1959381.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.57,59.996,1494386103,"201051344000983","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,701860.5,701860.5,5006,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494386174,1959382.00
05/09/2017 23:15,2,0.000,ALERT,211.93,297.26,59.991,1494386103,"201051344001158","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,687319.4,687319.4,5013,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386176,1959383.00
05/09/2017 23:15,2,0.000,ALERT,212.38,297.87,59.996,1494386103,"201051344000576","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,702030.3,702030.3,5001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386178,1959384.00
05/09/2017 23:15,2,0.000,ALERT,211.25,295.76,59.975,1494386103,"274151322000087","219011344069620",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,895929.6,895929.6,5069,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494386179,1959385.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.77,60.018,1494387003,"201051344000645","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,700907.0,700907.0,4998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387005,1959386.00
05/09/2017 23:30,2,0.000,ALERT,211.48,296.66,60.007,1494387003,"274151322000085","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,920148.0,920148.0,4975,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387007,1959387.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.17,59.991,1494387003,"201051344000633","219011344069620",0.00,6.00,0,293.66,299.37,0.0,0.0,0.000,687185.5,687185.5,5029,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387008,1959388.00
05/09/2017 23:30,2,0.000,ALERT,212.38,298.47,59.986,1494387003,"201051344000469","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,690210.6,690210.6,5011,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387010,1959389.00
05/09/2017 23:30,2,0.000,ALERT,212.38,298.77,59.981,1494387003,"201051344000646","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,684162.7,684162.7,5021,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387012,1959390.00
05/09/2017 23:30,2,0.000,ALERT,211.25,296.06,59.986,1494387003,"274151322000052","219011344069620",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,954408.6,954408.6,4981,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387014,1959391.00
05/09/2017 23:30,2,0.000,ALERT,212.83,299.07,59.938,1494387003,"201051344000585","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,695495.4,695495.4,5024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387016,1959392.00
05/09/2017 23:30,2,0.000,ALERT,212.61,299.07,59.986,1494387003,"201051344001230","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,688705.9,688705.9,5017,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387017,1959393.00
05/09/2017 23:30,2,0.000,ALERT,213.06,299.67,59.975,1494387003,"201051344000582","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,678519.3,678519.3,5012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387019,1959394.00
05/09/2017 23:30,2,0.000,ALERT,212.38,299.07,59.933,1494387003,"201051344000955","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,697170.5,697170.5,5027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387021,1959395.00
05/09/2017 23:30,2,0.000,ALERT,211.48,296.06,59.959,1494387003,"274151322000094","219011344069620",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,780677.7,780677.7,5137,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387023,1959396.00
05/09/2017 23:30,2,0.000,ALERT,212.16,299.07,59.975,1494387003,"201051344000579","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,707912.4,707912.4,5011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387025,1959397.00
05/09/2017 23:30,2,0.000,ALERT,212.38,299.37,59.975,1494387003,"201051344000890","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,691048.0,691048.0,5024,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387026,1959398.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.77,59.975,1494387003,"201051344000438","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,693862.8,693862.8,5015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387028,1959399.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.47,59.986,1494387003,"201051344000417","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,646957.6,646957.6,5041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387030,1959400.00
05/09/2017 23:30,2,0.000,ALERT,211.48,297.26,59.996,1494387003,"274151322000083","219011344069620",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,944757.1,944757.1,4987,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387032,1959401.00
05/09/2017 23:30,2,0.000,ALERT,211.93,296.96,59.938,1494387003,"274151322000076","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,1007244.7,1007244.7,4980,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387034,1959402.00
05/09/2017 23:30,2,0.000,ALERT,212.16,299.07,59.981,1494387003,"201051344000868","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,688735.8,688735.8,5018,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387036,1959403.00
05/09/2017 23:30,2,0.000,ALERT,211.25,297.57,59.975,1494387003,"274151322000095","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,997510.0,997510.0,4983,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387037,1959404.00
05/09/2017 23:30,2,0.000,ALERT,212.16,298.47,60.002,1494387003,"201051344000988","219011344069620",0.00,6.70,0,293.36,299.67,0.0,0.0,0.000,621656.3,621656.3,5034,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387039,1959405.00
05/09/2017 23:30,2,0.000,ALERT,212.38,298.17,59.965,1494387003,"201051344001025","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,693160.9,693160.9,5025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387041,1959406.00
05/09/2017 23:30,2,0.000,ALERT,212.16,298.77,59.938,1494387003,"201051344000458","219011344069620",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,700880.3,700880.3,5003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387043,1959407.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.47,59.975,1494387003,"201051344000853","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,701461.7,701461.7,5005,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387045,1959408.00
05/09/2017 23:30,2,0.000,ALERT,213.06,299.07,59.970,1494387003,"201051344000685","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,693997.4,693997.4,5028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387047,1959409.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.47,59.965,1494387003,"201051344000917","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,690642.0,690642.0,5015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387048,1959410.00
05/09/2017 23:30,2,0.000,ALERT,212.83,299.07,59.975,1494387003,"201051344001145","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,698538.9,698538.9,5004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387050,1959411.00
05/09/2017 23:30,2,0.000,ALERT,212.83,298.47,59.975,1494387003,"201051344000651","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,686982.0,686982.0,5024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387052,1959412.00
05/09/2017 23:30,2,0.000,ALERT,211.03,296.06,59.959,1494387003,"274151322000088","219011344069620",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,905646.4,905646.4,4986,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387054,1959413.00
05/09/2017 23:30,2,0.000,ALERT,212.16,296.96,59.975,1494387003,"274151322000068","219011344069620",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,780850.8,780850.8,5163,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387056,1959414.00
05/09/2017 23:30,2,0.000,ALERT,212.16,298.77,59.975,1494387003,"201051344001135","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,682563.2,682563.2,5014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387057,1959415.00
05/09/2017 23:30,2,0.000,ALERT,211.70,299.07,60.007,1494387003,"201051344000594","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,703037.6,703037.6,5014,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387059,1959416.00
05/09/2017 23:30,2,0.000,ALERT,212.83,299.07,60.002,1494387003,"201051344001203","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,691574.5,691574.5,5031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387061,1959417.00
05/09/2017 23:30,2,0.000,ALERT,211.25,297.57,60.002,1494387003,"274151322000054","219011344069620",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,923445.1,923445.1,4978,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387063,1959418.00
05/09/2017 23:30,2,0.000,ALERT,212.38,298.17,59.975,1494387003,"201051344000867","219011344069620",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,687637.9,687637.9,5031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387065,1959419.00
05/09/2017 23:30,2,0.000,ALERT,212.61,298.77,59.986,1494387003,"201051344001093","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,690372.8,690372.8,5024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387066,1959420.00
05/09/2017 23:30,2,0.000,ALERT,212.16,298.77,59.981,1494387003,"201051344000900","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,709113.0,709113.0,5008,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387068,1959421.00
05/09/2017 23:30,2,0.000,ALERT,212.38,297.87,60.023,1494387003,"201051344000648","219011344069620",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,698247.2,698247.2,5008,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387070,1959422.00
05/09/2017 23:30,2,0.000,ALERT,212.38,299.37,59.986,1494387003,"201051344000569","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,711429.9,711429.9,4995,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387072,1959423.00
05/09/2017 23:30,2,0.000,ALERT,212.16,299.07,59.981,1494387003,"201051344000983","219011344069620",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,701860.5,701860.5,5008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387074,1959424.00
05/09/2017 23:30,2,0.000,ALERT,212.16,298.47,59.986,1494387003,"201051344001158","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,687319.4,687319.4,5015,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387075,1959425.00
05/09/2017 23:30,2,0.000,ALERT,212.83,299.37,59.981,1494387003,"201051344000576","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,702030.3,702030.3,5003,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387077,1959426.00
05/09/2017 23:30,2,0.000,ALERT,211.48,296.06,59.975,1494387003,"274151322000087","219011344069620",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,895929.6,895929.6,5071,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387079,1959427.00
05/09/2017 23:45,2,0.000,ALERT,212.38,298.77,59.959,1494387903,"201051344000645","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,700907.0,700907.0,5000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387905,1959428.00
05/09/2017 23:45,2,0.000,ALERT,211.48,298.17,59.959,1494387903,"274151322000085","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,920148.0,920148.0,4977,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387907,1959429.00
05/09/2017 23:45,2,0.000,ALERT,212.38,298.17,59.965,1494387903,"201051344000633","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,687185.5,687185.5,5031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387909,1959430.00
05/09/2017 23:45,2,0.000,ALERT,211.93,298.77,59.970,1494387903,"201051344000469","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,690210.6,690210.6,5013,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387910,1959431.00
05/09/2017 23:45,2,0.000,ALERT,212.38,299.37,59.970,1494387903,"201051344000646","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,684162.7,684162.7,5023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387912,1959432.00
05/09/2017 23:45,2,0.000,ALERT,210.80,297.26,59.970,1494387903,"274151322000052","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,954408.6,954408.6,4983,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387914,1959433.00
05/09/2017 23:45,2,0.000,ALERT,212.61,299.67,60.012,1494387903,"201051344000585","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,695495.4,695495.4,5026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387916,1959434.00
05/09/2017 23:45,2,0.000,ALERT,212.38,299.37,59.965,1494387903,"201051344001230","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,688705.9,688705.9,5019,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387918,1959435.00
05/09/2017 23:45,2,0.000,ALERT,213.06,300.27,59.970,1494387903,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,678519.3,678519.3,5014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387919,1959436.00
05/09/2017 23:45,2,0.000,ALERT,212.16,299.37,59.975,1494387903,"201051344000955","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,697170.5,697170.5,5029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387921,1959437.00
05/09/2017 23:45,2,0.000,ALERT,211.48,297.57,59.991,1494387903,"274151322000094","219011344069620",0.00,6.70,0,294.86,298.17,0.0,0.0,0.000,780677.7,780677.7,5139,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387923,1959438.00
05/09/2017 23:45,2,0.000,ALERT,211.93,299.37,59.986,1494387903,"201051344000579","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,707912.4,707912.4,5013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387925,1959439.00
05/09/2017 23:45,2,0.000,ALERT,212.16,299.67,59.938,1494387903,"201051344000890","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,691048.0,691048.0,5026,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387927,1959440.00
05/09/2017 23:45,2,0.000,ALERT,212.61,299.37,59.959,1494387903,"201051344000438","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,693862.8,693862.8,5017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387929,1959441.00
05/09/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1494387903,"201051344000417","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,646957.6,646957.6,5043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387930,1959442.00
05/09/2017 23:45,2,0.000,ALERT,211.48,297.87,59.970,1494387903,"274151322000083","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,944757.1,944757.1,4989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387932,1959443.00
05/09/2017 23:45,2,0.000,ALERT,211.93,297.57,59.965,1494387903,"274151322000076","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1007244.7,1007244.7,4982,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387934,1959444.00
05/09/2017 23:45,2,0.000,ALERT,211.93,299.67,59.981,1494387903,"201051344000868","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,688735.8,688735.8,5020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387936,1959445.00
05/09/2017 23:45,2,0.000,ALERT,211.25,298.77,59.959,1494387903,"274151322000095","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,997510.0,997510.0,4985,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387938,1959446.00
05/09/2017 23:45,2,0.000,ALERT,211.93,299.07,59.975,1494387903,"201051344000988","219011344069620",0.00,6.30,0,294.26,300.27,0.0,0.0,0.000,621656.3,621656.3,5036,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387939,1959447.00
05/09/2017 23:45,2,0.000,ALERT,212.61,298.47,59.975,1494387903,"201051344001025","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,693160.9,693160.9,5027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387941,1959448.00
05/09/2017 23:45,2,0.000,ALERT,211.93,299.37,59.965,1494387903,"201051344000458","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,700880.3,700880.3,5005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387943,1959449.00
05/09/2017 23:45,2,0.000,ALERT,212.83,299.37,59.986,1494387903,"201051344000853","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,701461.7,701461.7,5007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387945,1959450.00
05/09/2017 23:45,2,0.000,ALERT,212.83,299.37,59.986,1494387903,"201051344000685","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,693997.4,693997.4,5030,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387947,1959451.00
05/09/2017 23:45,2,0.000,ALERT,212.61,298.47,59.986,1494387903,"201051344000917","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,690642.0,690642.0,5017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387949,1959452.00
05/09/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1494387903,"201051344001145","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,698538.9,698538.9,5006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387951,1959453.00
05/09/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1494387903,"201051344000651","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,686982.0,686982.0,5026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387952,1959454.00
05/09/2017 23:45,2,0.000,ALERT,211.25,297.26,59.970,1494387903,"274151322000088","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,905646.4,905646.4,4988,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387954,1959455.00
05/09/2017 23:45,2,0.000,ALERT,212.16,297.26,59.986,1494387903,"274151322000068","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,780850.8,780850.8,5165,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387956,1959456.00
05/09/2017 23:45,2,0.000,ALERT,212.16,299.37,59.975,1494387903,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,682563.2,682563.2,5016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387958,1959457.00
05/09/2017 23:45,2,0.000,ALERT,211.93,299.97,59.981,1494387903,"201051344000594","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,703037.6,703037.6,5016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387959,1959458.00
05/09/2017 23:45,2,0.000,ALERT,212.61,299.07,59.991,1494387903,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,691574.5,691574.5,5033,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387961,1959459.00
05/09/2017 23:45,2,0.000,ALERT,211.48,297.87,60.012,1494387903,"274151322000054","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,923445.1,923445.1,4980,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387963,1959460.00
05/09/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1494387903,"201051344000867","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,687637.9,687637.9,5033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387965,1959461.00
05/09/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1494387903,"201051344001093","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,690372.8,690372.8,5026,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387967,1959462.00
05/09/2017 23:45,2,0.000,ALERT,212.16,299.37,59.981,1494387903,"201051344000900","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,709113.0,709113.0,5010,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387968,1959463.00
05/09/2017 23:45,2,0.000,ALERT,212.16,298.47,59.991,1494387903,"201051344000648","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,698247.2,698247.2,5010,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387970,1959464.00
05/09/2017 23:45,2,0.000,ALERT,212.38,299.97,59.981,1494387903,"201051344000569","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,711429.9,711429.9,4997,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387972,1959465.00
05/09/2017 23:45,2,0.000,ALERT,212.16,299.37,59.965,1494387903,"201051344000983","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,701860.5,701860.5,5010,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387974,1959466.00
05/09/2017 23:45,2,0.000,ALERT,212.16,299.07,59.975,1494387903,"201051344001158","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,687319.4,687319.4,5017,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387976,1959467.00
05/09/2017 23:45,2,0.000,ALERT,212.61,299.67,59.986,1494387903,"201051344000576","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,702030.3,702030.3,5005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494387977,1959468.00
05/09/2017 23:45,2,0.000,ALERT,211.48,297.87,59.975,1494387903,"274151322000087","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,895929.6,895929.6,5073,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494387979,1959469.00
